"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/07/12 10:51:25","429633.2557","158.9","216.46","733","60.0","36"
"07/07/12 10:56:26","429633.2682","161.2","216.51","743","60.03","36"
"07/07/12 11:01:27","429633.2808","161.9","216.22","747","60.03","36"
"07/07/12 11:06:25","429633.2934","163.2","215.84","756","60.03","36"
"07/07/12 11:11:26","429633.3062","164.7","215.94","757","59.96","36"
"07/07/12 11:16:26","429633.319","165.4","216.98","763","60.03","37"
"07/07/12 11:21:26","429633.3319","165.4","216.81","762","60.0","37"
"07/07/12 11:26:25","429633.3449","168.0","217.62","768","60.0","37"
"07/07/12 11:31:26","429633.3581","169.4","216.77","774","60.03","37"
"07/07/12 11:36:26","429633.3713","169.8","216.48","782","60.03","37"
"07/07/12 11:41:25","429633.3846","170.3","216.44","788","60.0","37"
"07/07/12 11:46:25","429633.3978","172.1","216.96","790","60.03","37"
"07/07/12 11:51:25","429633.4114","173.4","216.44","800","60.03","37"
"07/07/12 11:56:26","429633.4249","173.9","215.95","802","60.03","37"
"07/07/12 12:01:27","429633.4386","174.1","215.84","800","60.03","37"
"07/07/12 12:06:25","429633.452","174.8","216.73","802","60.03","37"
"07/07/12 12:11:27","429633.4658","175.2","216.13","804","60.03","37"
"07/07/12 12:16:25","429633.4794","176.8","216.21","809","60.0","37"
"07/07/12 12:21:25","429633.4932","174.9","216.63","801","60.0","38"
"07/07/12 12:26:26","429633.5068","174.9","217.38","804","60.0","38"
"07/07/12 12:31:26","429633.5206","177.6","216.65","813","60.0","38"
"07/07/12 12:36:25","429633.5344","177.7","216.87","809","60.03","38"
"07/07/12 12:41:26","429633.5483","177.3","217.53","805","60.03","38"
"07/07/12 12:46:26","429633.5621","177.4","216.45","812","60.03","38"
"07/07/12 12:51:27","429633.5759","176.2","216.26","808","60.03","38"
"07/07/12 12:56:25","429633.5895","174.9","216.16","803","60.03","38"
"07/07/12 13:01:27","429633.6032","174.3","216.06","799","60.03","38"
"07/07/12 13:06:26","429633.6168","174.6","216.94","801","60.03","38"
"07/07/12 13:11:27","429633.6304","175.0","216.28","806","60.03","39"
"07/07/12 13:16:25","429633.6439","173.2","216.43","798","60.0","39"
"07/07/12 13:21:25","429633.6575","173.9","216.06","797","60.0","38"
"07/07/12 13:26:27","429633.6711","172.4","216.36","792","60.0","39"
"07/07/12 13:31:27","429633.6845","172.4","216.55","787","60.03","39"
"07/07/12 13:36:25","429633.6978","171.2","215.57","789","60.0","39"
"07/07/12 13:41:26","429633.7112","171.8","216.46","790","60.03","39"
"07/07/12 13:46:27","429633.7245","170.6","216.29","782","60.0","39"
"07/07/12 13:51:25","429633.7376","168.8","216.04","774","60.0","39"
"07/07/12 13:56:26","429633.7507","168.1","216.1","775","60.03","39"
"07/07/12 14:01:26","429633.7638","166.7","216.7","768","60.03","39"
"07/07/12 14:06:27","429633.7768","166.2","216.4","766","60.03","39"
"07/07/12 14:11:25","429633.7896","164.2","216.41","756","60.0","39"
"07/07/12 14:16:27","429633.8023","162.6","216.34","748","60.03","39"
"07/07/12 14:21:25","429633.8149","161.8","215.67","743","60.03","39"
"07/07/12 14:26:26","429633.8275","160.2","215.76","745","60.0","39"
"07/07/12 14:31:27","429633.8399","158.1","216.65","731","60.0","39"
"07/07/12 14:36:25","429633.8521","156.8","216.46","724","60.03","39"
"07/07/12 14:41:25","429633.8643","154.2","216.64","712","60.03","39"
"07/07/12 14:46:26","429633.8762","151.5","216.13","701","60.0","39"
"07/07/12 14:51:26","429633.888","149.5","215.2","698","60.0","39"
"07/07/12 14:56:27","429633.8997","147.4","216.71","683","60.03","39"
"07/07/12 15:01:26","429633.9111","146.8","215.95","677","60.03","39"
"07/07/12 15:06:25","429633.9222","144.0","215.82","669","60.0","39"
"07/07/12 15:11:26","429633.9333","142.1","215.83","661","60.03","39"
"07/07/12 15:16:26","429633.9443","138.4","215.65","646","60.03","40"
"07/07/12 15:21:26","429633.955","136.5","215.02","640","60.03","39"
"07/07/12 15:26:27","429633.9656","135.4","215.36","633","60.03","39"
"07/07/12 15:31:26","429633.976","132.3","214.66","626","60.03","40"
"07/07/12 15:36:26","429633.9862","130.5","213.71","615","60.0","39"
"07/07/12 15:41:27","429633.9963","127.5","215.16","601","60.03","39"
"07/07/12 15:46:26","429634.006","124.3","214.44","586","60.0","39"
"07/07/12 15:51:26","429634.0157","123.0","215.52","584","60.03","39"
"07/07/12 15:56:26","429634.0251","119.4","215.39","561","60.03","39"
"07/07/12 16:01:27","429634.0343","115.6","215.64","548","60.03","39"
"07/07/12 16:06:25","429634.043","112.6","215.05","541","60.03","39"
"07/07/12 16:11:26","429634.0518","110.2","215.16","530","60.03","39"
"07/07/12 16:16:27","429634.0603","108.0","214.39","516","60.03","38"
"07/07/12 16:21:25","429634.0686","105.0","214.7","504","60.03","38"
"07/07/12 16:26:27","429634.0766","101.6","214.91","490","60.0","38"
"07/07/12 16:31:25","429634.0843","98.8","213.58","474","60.03","38"
"07/07/12 16:36:26","429634.0918","94.9","214.13","464","60.03","38"
"07/07/12 16:41:26","429634.0991","91.4","214.12","446","60.07","38"
"07/07/12 16:46:26","429634.1061","88.8","213.96","437","60.0","38"
"07/07/12 16:51:25","429634.1128","85.0","213.37","422","60.03","38"
"07/07/12 16:56:26","429634.1193","81.9","213.31","408","60.03","38"
"07/07/12 17:01:26","429634.1255","78.7","214.24","390","60.0","38"
"07/07/12 17:06:26","429634.1314","74.6","214.53","374","60.0","37"
"07/07/12 17:11:27","429634.1371","71.2","214.01","359","60.0","37"
"07/07/12 17:16:25","429634.1425","67.7","212.91","343","59.96","37"
"07/07/12 17:21:26","429634.1476","64.0","213.61","330","60.0","37"
"07/07/12 17:26:26","429634.1524","60.2","214.09","309","60.03","37"
"07/07/12 17:31:27","429634.1565","58.5","213.15","143","59.96","36"
"07/07/12 17:36:25","429634.1607","48.5","213.21","431","60.03","36"
"07/07/12 17:41:25","429634.1647","47.5","213.47","156","60.0","36"
"07/07/12 17:46:25","429634.1683","50.8","213.11","401","60.07","36"
"07/07/12 17:51:26","429634.1717","47.6","213.57","301","60.07","36"
"07/07/12 17:56:26","429634.1747","32.6","213.42","244","60.07","36"
"07/07/12 18:01:25","429634.1776","30.0","213.33","122","60.0","35"
"07/07/12 18:06:25","429634.1801","35.2","213.52","177","60.03","35"
"07/07/12 18:11:26","429634.1824","31.0","213.79","152","60.03","34"
"07/07/12 18:16:25","429634.1844","26.1","213.27","80","60.03","34"
"07/07/12 18:21:25","429634.1862","21.9","213.4","64","60.03","34"
"07/07/12 18:26:27","429634.1876","22.2","213.67","223","60.03","34"
"07/07/12 18:31:26","429634.1889","13.3","213.14","6","60.03","33"
"07/07/12 18:36:25","429634.19","11.9","213.16","219","60.0","33"
"07/07/12 18:41:26","429634.191","12.8","212.9","37","60.07","33"
"07/07/12 18:46:26","429634.1917","11.4","213.57","0","60.03","32"
"07/07/12 18:51:25","429634.1923","0.0","212.28","0","60.07","32"
"07/07/12 18:56:27","429634.1929","0.0","212.39","0","60.03","32"
"07/07/12 19:01:26","429634.1933","14.4","212.93","0","60.03","32"
"07/07/12 19:11:27","429634.194","0.0","213.15","0","60.03","31"
"07/07/12 19:16:25","429634.1943","0.0","213.21","0","60.03","30"
"07/07/12 19:21:27","429634.1946","0.0","213.09","0","60.03","30"
"07/07/12 19:26:25","429634.1948","0.0","212.95","0","60.0","29"
"07/08/12 06:31:26","429634.1954","7.5","212.93","0","60.03","18"
"07/08/12 06:56:26","429634.1969","13.9","212.48","34","60.03","19"
"07/08/12 07:01:26","429634.1974","14.9","212.56","16","60.0","19"
"07/08/12 07:06:25","429634.1981","10.8","213.06","66","60.03","19"
"07/08/12 07:11:25","429634.1998","35.8","212.87","274","60.0","19"
"07/08/12 07:16:26","429634.2023","33.1","212.65","212","60.0","20"
"07/08/12 07:21:26","429634.2052","41.6","213.85","245","60.03","20"
"07/08/12 07:26:27","429634.2082","46.0","213.42","337","60.0","21"
"07/08/12 07:31:25","429634.2116","41.3","213.7","125","60.03","22"
"07/08/12 07:36:26","429634.2151","42.3","214.94","360","60.03","22"
"07/08/12 07:41:26","429634.2191","43.1","214.55","86","60.03","23"
"07/08/12 07:46:26","429634.2233","42.1","213.94","386","60.03","23"
"07/08/12 07:51:27","429634.2275","40.1","215.11","396","60.0","24"
"07/08/12 07:56:25","429634.2324","65.1","215.5","331","60.03","24"
"07/08/12 08:01:26","429634.2375","68.5","215.36","348","60.03","24"
"07/08/12 08:06:27","429634.243","72.8","215.48","360","59.96","25"
"07/08/12 08:11:26","429634.2488","76.0","215.55","379","60.03","25"
"07/08/12 08:16:26","429634.2549","79.5","214.91","393","60.03","26"
"07/08/12 08:21:49","429634.2616","83.8","214.57","412","60.03","26"
"07/08/12 08:26:26","429634.2678","87.1","214.69","424","60.03","27"
"07/08/12 08:31:26","429634.2747","90.5","215.22","440","60.0","27"
"07/08/12 08:36:25","429634.2819","93.8","215.43","453","60.03","27"
"07/08/12 08:41:26","429634.2892","97.4","215.65","467","60.03","28"
"07/08/12 08:46:27","429634.2969","100.2","215.04","481","60.0","28"
"07/08/12 08:51:26","429634.3048","103.2","215.24","494","60.0","29"
"07/08/12 08:56:26","429634.313","106.4","214.8","510","60.03","29"
"07/08/12 09:01:26","429634.3213","108.7","214.23","521","60.0","30"
"07/08/12 09:06:27","429634.33","111.1","214.35","535","60.03","30"
"07/08/12 09:11:26","429634.3386","114.1","214.59","542","60.0","31"
"07/08/12 09:16:26","429634.3476","116.5","214.97","556","60.07","31"
"07/08/12 09:21:26","429634.3567","119.4","215.37","569","59.96","31"
"07/08/12 09:26:26","429634.3661","121.1","216.03","573","60.03","32"
"07/08/12 09:31:27","429634.3756","122.8","215.34","584","60.03","32"
"07/08/12 09:36:26","429634.3852","125.8","215.61","591","60.03","33"
"07/08/12 09:41:27","429634.3952","127.6","215.18","605","60.03","34"
"07/08/12 09:46:26","429634.4052","129.8","215.29","614","60.0","34"
"07/08/12 09:51:27","429634.4154","132.0","214.13","624","60.0","35"
"07/08/12 09:56:26","429634.4257","133.4","215.4","629","60.03","36"
"07/08/12 10:01:26","429634.4363","138.4","216.71","646","60.03","37"
"07/08/12 10:06:26","429634.4472","140.3","216.45","655","60.0","38"
"07/08/12 10:11:26","429634.4581","142.2","215.66","663","60.03","38"
"07/08/12 10:16:26","429634.4694","146.6","216.52","679","60.03","38"
"07/08/12 10:21:27","429634.4809","147.5","216.3","682","60.0","38"
"07/08/12 10:26:27","429634.4924","147.8","216.77","681","60.0","39"
"07/08/12 10:31:26","429634.5038","149.5","216.69","691","60.03","39"
"07/08/12 10:36:26","429634.5157","153.6","215.87","713","60.0","39"
"07/08/12 10:41:27","429634.5278","156.6","216.9","720","60.03","39"
"07/08/12 10:46:27","429634.5401","158.1","215.99","727","60.03","39"
"07/08/12 10:51:27","429634.5525","160.0","215.6","738","60.03","39"
"07/08/12 10:56:27","429634.565","160.4","216.53","741","60.03","39"
"07/08/12 11:01:26","429634.5774","162.0","217.08","743","60.03","38"
"07/08/12 11:06:26","429634.5902","163.3","216.94","750","60.03","38"
"07/08/12 11:11:25","429634.6028","163.6","215.84","754","60.0","38"
"07/08/12 11:16:27","429634.6157","165.5","216.74","761","60.0","38"
"07/08/12 11:21:25","429634.6286","166.7","217.24","763","60.03","38"
"07/08/12 11:26:26","429634.6416","167.0","217.3","765","60.0","38"
"07/08/12 11:31:26","429634.6546","167.1","217.45","764","60.0","39"
"07/08/12 11:36:26","429634.6677","168.3","216.63","776","60.03","39"
"07/08/12 11:41:27","429634.6809","169.9","216.72","779","60.03","39"
"07/08/12 11:46:26","429634.694","170.9","217.52","782","60.03","39"
"07/08/12 11:51:27","429634.7074","170.1","216.52","780","60.0","39"
"07/08/12 11:56:25","429634.7206","170.8","216.58","782","60.03","39"
"07/08/12 12:01:26","429634.7339","171.7","215.88","792","60.03","39"
"07/08/12 12:06:27","429634.7473","172.5","216.63","792","60.0","39"
"07/08/12 12:11:26","429634.7608","173.1","216.38","797","60.0","39"
"07/08/12 12:16:27","429634.7743","172.7","216.85","792","60.0","39"
"07/08/12 12:21:25","429634.7877","173.7","216.4","797","60.0","40"
"07/08/12 12:26:26","429634.8013","172.9","216.27","792","60.0","40"
"07/08/12 12:31:27","429634.8148","172.9","216.91","791","60.0","40"
"07/08/12 12:36:26","429634.8283","173.2","216.06","799","60.03","40"
"07/08/12 12:41:27","429634.8418","174.3","216.28","800","60.03","39"
"07/08/12 12:46:25","429634.8555","176.1","216.38","808","60.0","39"
"07/08/12 12:51:26","429634.8691","175.4","216.22","806","60.0","39"
"07/08/12 12:56:26","429634.8829","176.3","215.9","804","60.0","39"
"07/08/12 13:01:27","429634.8966","175.0","216.62","803","60.0","38"
"07/08/12 13:06:27","429634.9103","174.1","217.28","796","60.03","38"
"07/08/12 13:11:27","429634.9238","172.7","216.45","797","60.03","38"
"07/08/12 13:16:25","429634.9372","173.5","217.09","793","60.03","38"
"07/08/12 13:21:27","429634.9506","172.4","216.7","788","60.03","39"
"07/08/12 13:26:27","429634.9641","172.2","216.07","792","60.03","38"
"07/08/12 13:31:26","429634.9774","171.6","216.22","792","60.03","38"
"07/08/12 13:36:27","429634.9907","169.0","215.81","781","60.03","39"
"07/08/12 13:41:26","429635.0038","167.3","216.54","769","60.03","39"
"07/08/12 13:46:27","429635.0169","166.6","216.36","766","60.0","39"
"07/08/12 13:51:27","429635.0298","165.9","216.41","763","60.0","40"
"07/08/12 13:56:26","429635.0426","165.3","216.69","756","60.03","40"
"07/08/12 14:01:27","429635.0555","164.8","216.35","760","60.03","40"
"07/08/12 14:06:27","429635.0684","163.6","216.19","754","60.03","39"
"07/08/12 14:11:26","429635.081","163.0","216.66","749","60.03","39"
"07/08/12 14:16:27","429635.0937","160.6","216.32","741","60.03","40"
"07/08/12 14:21:26","429635.1061","159.3","216.11","738","60.0","40"
"07/08/12 14:26:26","429635.1185","158.8","216.32","731","60.03","40"
"07/08/12 14:31:27","429635.1308","155.7","215.77","725","60.0","40"
"07/08/12 14:36:26","429635.1429","155.7","217.27","721","60.03","40"
"07/08/12 14:41:26","429635.155","154.6","217.58","713","60.03","40"
"07/08/12 14:46:27","429635.167","152.2","216.35","705","60.03","39"
"07/08/12 14:51:27","429635.1788","150.8","215.62","703","60.03","39"
"07/08/12 14:56:27","429635.1905","148.7","215.68","689","60.07","39"
"07/08/12 15:01:26","429635.202","147.4","215.8","683","60.0","39"
"07/08/12 15:06:26","429635.2134","145.3","216.3","678","60.03","38"
"07/08/12 15:11:27","429635.2246","142.3","215.85","662","60.0","38"
"07/08/12 15:16:27","429635.2357","140.3","216.01","655","60.03","38"
"07/08/12 15:21:27","429635.2464","137.6","215.71","646","60.0","38"
"07/08/12 15:26:26","429635.2571","135.7","216.24","633","60.03","38"
"07/08/12 15:31:26","429635.2674","133.2","216.15","626","60.03","38"
"07/08/12 15:36:26","429635.2777","130.8","215.87","613","60.03","38"
"07/08/12 15:41:25","429635.2878","128.5","215.9","601","60.0","38"
"07/08/12 15:46:26","429635.2977","125.8","216.45","594","60.0","38"
"07/08/12 15:51:25","429635.3074","123.2","216.72","578","60.03","37"
"07/08/12 15:56:27","429635.317","120.3","216.61","568","60.03","37"
"07/08/12 16:01:27","429635.3262","117.8","216.27","556","59.96","37"
"07/08/12 16:06:27","429635.3353","114.3","216.83","540","60.0","37"
"07/08/12 16:11:27","429635.344","112.2","216.78","532","60.0","36"
"07/08/12 16:16:27","429635.3527","109.1","215.88","520","60.0","36"
"07/08/12 16:21:26","429635.361","106.4","215.87","503","60.03","36"
"07/08/12 16:26:27","429635.3692","102.7","214.53","496","60.0","35"
"07/08/12 16:31:26","429635.377","99.3","214.8","479","60.03","35"
"07/08/12 16:36:26","429635.3846","96.4","215.04","468","60.03","35"
"07/08/12 16:41:26","429635.392","92.8","214.13","453","60.03","35"
"07/08/12 16:46:26","429635.3991","89.7","214.87","438","60.07","34"
"07/08/12 16:51:27","429635.406","86.1","214.01","424","60.0","34"
"07/08/12 16:56:27","429635.4126","82.7","214.01","407","60.03","34"
"07/08/12 17:01:27","429635.4189","79.1","214.49","393","60.0","34"
"07/08/12 17:06:26","429635.4249","76.3","213.91","382","60.0","33"
"07/08/12 17:11:27","429635.4307","72.1","214.61","364","60.03","33"
"07/08/12 17:16:26","429635.4362","68.7","214.86","349","60.03","32"
"07/08/12 17:21:27","429635.4413","65.2","214.14","334","60.03","32"
"07/08/12 17:26:26","429635.4462","61.7","214.47","316","60.0","32"
"07/08/12 17:31:26","429635.4507","36.4","214.89","102","60.03","32"
"07/08/12 17:36:25","429635.4546","55.5","214.06","340","60.07","32"
"07/08/12 17:41:26","429635.4587","57.8","213.73","273","60.03","31"
"07/08/12 17:46:27","429635.4626","53.2","214.0","419","60.03","31"
"07/08/12 17:51:26","429635.4661","48.2","214.14","300","60.07","31"
"07/08/12 17:56:27","429635.4693","44.1","213.55","308","60.0","31"
"07/08/12 18:01:27","429635.472","30.4","214.3","145","60.03","31"
"07/08/12 18:06:26","429635.4747","36.3","214.25","237","60.03","30"
"07/08/12 18:11:26","429635.4771","29.8","213.11","209","60.0","30"
"07/08/12 18:16:27","429635.4791","23.7","213.33","315","60.03","30"
"07/08/12 18:21:26","429635.4809","21.7","213.36","90","60.03","30"
"07/08/12 18:26:27","429635.4826","22.1","212.92","286","60.0","30"
"07/08/12 18:31:27","429635.4847","15.7","213.91","222","60.07","30"
"07/08/12 18:36:27","429635.4866","23.2","214.13","24","60.0","30"
"07/08/12 18:41:27","429635.4879","13.3","213.5","126","60.03","29"
"07/08/12 18:46:27","429635.4889","15.1","213.43","71","60.03","28"
"07/08/12 18:51:26","429635.4896","14.8","213.68","0","60.03","27"
"07/08/12 18:56:26","429635.4902","0.0","212.78","0","60.03","27"
"07/08/12 19:01:27","429635.4906","7.9","213.82","245","60.03","27"
"07/08/12 19:06:26","429635.491","6.4","213.42","117","60.03","26"
"07/08/12 19:11:26","429635.4914","0.0","213.35","0","60.0","26"
"07/08/12 19:16:26","429635.4919","4.4","213.55","0","60.03","26"
"07/08/12 19:21:26","429635.4923","13.8","212.38","43","60.03","25"
"07/08/12 19:26:27","429635.4926","12.4","212.57","3","60.03","25"
"07/08/12 19:31:26","429635.4929","0.0","213.09","0","60.0","25"
"07/08/12 19:36:26","429635.4932","0.0","212.99","114","60.03","25"
"07/09/12 05:51:26","429635.4935","0.0","214.46","0","60.03","16"
"07/09/12 05:56:27","429635.4939","0.0","215.27","0","60.03","17"
"07/09/12 06:01:27","429635.4944","0.0","214.38","0","60.03","17"
"07/09/12 06:06:27","429635.4949","11.7","214.45","0","60.07","17"
"07/09/12 06:11:26","429635.4955","0.0","214.02","0","60.03","18"
"07/09/12 06:16:26","429635.496","0.0","214.41","0","60.0","18"
"07/09/12 06:21:27","429635.4964","0.0","214.37","0","60.03","18"
"07/09/12 06:26:27","429635.4971","4.7","214.82","140","60.03","18"
"07/09/12 06:31:27","429635.4978","14.0","212.1","0","60.03","18"
"07/09/12 06:36:28","429635.4987","16.1","212.49","108","60.03","19"
"07/09/12 06:41:27","429635.4998","12.6","217.35","50","60.03","19"
"07/09/12 06:46:28","429635.5009","13.1","213.45","56","60.03","20"
"07/09/12 06:51:26","429635.5024","11.3","213.22","216","60.03","20"
"07/09/12 06:56:28","429635.5039","11.3","214.04","175","60.0","20"
"07/09/12 07:01:26","429635.5051","13.0","214.84","179","60.0","21"
"07/09/12 07:06:28","429635.5065","29.1","214.54","213","60.0","21"
"07/09/12 07:11:26","429635.5089","27.5","213.57","92","60.03","22"
"07/09/12 07:16:27","429635.5114","43.1","213.41","82","60.0","22"
"07/09/12 07:21:27","429635.5146","42.7","213.9","366","60.0","23"
"07/09/12 07:26:27","429635.518","54.5","214.39","280","60.03","23"
"07/09/12 07:31:28","429635.5217","41.5","214.43","234","60.03","24"
"07/09/12 07:36:28","429635.5244","47.4","213.65","344","60.03","24"
"07/09/12 07:41:27","429635.5281","40.6","213.98","118","60.03","24"
"07/09/12 07:46:28","429635.5315","20.4","212.98","204","60.0","25"
"07/09/12 07:51:26","429635.5337","12.5","212.18","24","60.0","25"
"07/09/12 07:56:27","429635.5382","68.6","213.85","349","60.0","25"
"07/09/12 08:01:26","429635.5434","73.6","213.37","371","60.03","25"
"07/09/12 08:06:26","429635.5485","67.6","214.06","345","60.03","26"
"07/09/12 08:11:26","429635.5531","69.7","214.1","350","60.0","26"
"07/09/12 08:16:27","429635.5573","77.2","215.36","383","60.0","27"
"07/09/12 08:21:26","429635.5638","85.2","216.31","415","60.03","27"
"07/09/12 08:26:28","429635.5705","87.4","215.9","428","60.03","28"
"07/09/12 08:31:27","429635.5775","90.8","215.43","439","60.0","29"
"07/09/12 08:36:27","429635.5847","98.2","216.27","475","60.07","30"
"07/09/12 08:41:27","429635.5928","110.1","214.82","527","60.0","30"
"07/09/12 08:46:26","429635.5986","41.7","213.04","116","60.0","31"
"07/09/12 08:51:28","429635.6037","124.1","215.23","590","60.03","31"
"07/09/12 08:56:27","429635.6121","116.2","215.23","553","60.03","32"
"07/09/12 09:01:27","429635.621","38.2","214.91","126","60.0","32"
"07/09/12 09:06:26","429635.6296","117.2","217.42","553","60.0","32"
"07/09/12 09:11:28","429635.6389","118.1","215.55","556","60.03","33"
"07/09/12 09:16:27","429635.648","119.5","216.02","563","60.0","33"
"07/09/12 09:21:27","429635.6574","120.3","215.88","566","60.03","34"
"07/09/12 09:26:26","429635.6668","122.5","214.99","579","60.03","34"
"07/09/12 09:31:27","429635.6765","123.0","215.35","582","60.03","35"
"07/09/12 09:36:26","429635.686","125.8","216.77","588","60.0","36"
"07/09/12 09:41:27","429635.696","128.2","216.25","604","60.03","36"
"07/09/12 09:46:27","429635.7061","130.8","216.51","616","60.03","37"
"07/09/12 09:51:26","429635.7164","133.8","216.56","621","60.03","37"
"07/09/12 09:56:26","429635.727","136.8","216.77","634","60.03","38"
"07/09/12 10:01:26","429635.7378","140.1","215.8","656","60.07","38"
"07/09/12 10:06:27","429635.7488","141.5","215.8","663","60.0","38"
"07/09/12 10:11:26","429635.7599","145.1","217.36","672","60.0","38"
"07/09/12 10:16:26","429635.7716","166.6","217.65","766","60.03","38"
"07/09/12 10:21:28","429635.7799","60.1","214.58","312","60.0","38"
"07/09/12 10:26:27","429635.7835","26.8","215.24","245","60.0","35"
"07/09/12 10:31:28","429635.7854","20.6","213.76","35","60.03","33"
"07/09/12 10:36:27","429635.787","27.5","214.13","245","60.0","32"
"07/09/12 10:41:26","429635.7897","47.4","214.29","224","60.0","30"
"07/09/12 10:46:27","429635.7997","127.3","214.2","603","60.0","30"
"07/09/12 10:51:27","429635.8118","195.5","215.61","898","60.03","31"
"07/09/12 10:56:27","429635.8211","153.7","217.77","702","60.03","31"
"07/09/12 11:01:26","429635.8299","72.8","215.28","361","60.0","30"
"07/09/12 11:06:26","429635.8389","81.2","215.09","402","60.0","31"
"07/09/12 11:11:27","429635.8456","44.0","214.14","431","60.0","29"
"07/09/12 11:16:28","429635.8486","36.2","214.11","123","60.03","28"
"07/09/12 11:21:26","429635.8523","93.3","215.22","451","60.0","27"
"07/09/12 11:26:26","429635.8641","194.9","217.83","882","60.0","29"
"07/09/12 11:31:27","429635.8784","193.0","217.76","878","60.03","30"
"07/09/12 11:36:28","429635.8933","193.9","216.13","887","60.0","32"
"07/09/12 11:41:26","429635.9025","63.0","213.39","321","60.03","31"
"07/09/12 11:46:27","429635.9077","140.9","214.5","660","60.03","30"
"07/09/12 11:51:27","429635.915","93.4","213.91","456","60.07","29"
"07/09/12 11:56:27","429635.9265","102.7","214.24","495","60.03","30"
"07/09/12 12:01:28","429635.9338","97.0","213.92","469","60.03","29"
"07/09/12 12:06:26","429635.9429","194.6","217.05","884","60.03","30"
"07/09/12 12:11:26","429635.9572","145.5","215.8","679","60.03","31"
"07/09/12 12:16:27","429635.9718","189.3","216.32","863","60.03","32"
"07/09/12 12:21:26","429635.9862","192.1","215.43","878","60.0","32"
"07/09/12 12:26:26","429636.0","194.5","214.75","891","60.0","33"
"07/09/12 12:31:26","429636.0143","183.6","215.63","842","60.03","33"
"07/09/12 12:36:27","429636.0291","194.5","216.36","886","60.03","34"
"07/09/12 12:41:26","429636.0362","37.6","213.41","347","60.0","32"
"07/09/12 12:46:27","429636.0398","48.9","213.57","197","60.03","32"
"07/09/12 12:51:26","429636.046","85.5","214.51","421","60.03","32"
"07/09/12 12:56:27","429636.0583","171.5","216.19","793","60.03","32"
"07/09/12 13:01:28","429636.0715","135.7","215.79","626","60.0","33"
"07/09/12 13:06:26","429636.0819","66.9","214.46","341","60.03","33"
"07/09/12 13:11:28","429636.0892","69.1","212.99","393","60.0","32"
"07/09/12 13:16:26","429636.1032","194.6","215.65","889","60.03","34"
"07/09/12 13:21:27","429636.1152","55.8","214.23","286","60.03","34"
"07/09/12 13:26:26","429636.12","84.9","214.19","415","60.03","33"
"07/09/12 13:31:27","429636.134","179.2","216.81","812","60.03","35"
"07/09/12 13:36:27","429636.1477","173.1","217.24","792","60.03","35"
"07/09/12 13:41:26","429636.161","170.2","217.06","782","60.0","36"
"07/09/12 13:46:27","429636.1743","170.8","217.24","783","60.03","36"
"07/09/12 13:51:27","429636.1877","169.2","216.7","776","60.0","36"
"07/09/12 13:56:28","429636.1999","61.2","214.13","253","60.03","36"
"07/09/12 14:01:28","429636.2121","173.2","216.31","794","60.03","36"
"07/09/12 14:06:26","429636.2254","171.6","215.97","790","60.03","36"
"07/09/12 14:11:27","429636.2389","181.1","216.33","832","60.0","36"
"07/09/12 14:16:28","429636.249","49.4","213.71","134","60.0","36"
"07/09/12 14:21:27","429636.2608","179.2","216.4","816","60.0","36"
"07/09/12 14:26:27","429636.2738","168.5","215.91","779","60.0","37"
"07/09/12 14:31:27","429636.284","174.4","217.03","795","60.0","36"
"07/09/12 14:36:27","429636.2939","176.8","216.16","811","60.0","37"
"07/09/12 14:41:28","429636.3071","160.6","216.52","742","60.03","37"
"07/09/12 14:46:27","429636.3192","154.7","215.55","715","60.0","37"
"07/09/12 14:51:28","429636.3313","153.0","215.78","710","60.0","37"
"07/09/12 14:56:27","429636.343","149.7","215.75","696","60.03","37"
"07/09/12 15:01:26","429636.3547","149.0","216.66","691","60.0","38"
"07/09/12 15:06:26","429636.3662","146.6","216.43","681","60.03","38"
"07/09/12 15:11:28","429636.3776","144.4","215.66","674","60.0","38"
"07/09/12 15:16:27","429636.3886","142.7","216.69","664","60.0","37"
"07/09/12 15:21:27","429636.3997","140.4","216.68","651","60.0","37"
"07/09/12 15:26:27","429636.4106","137.9","216.17","643","60.03","37"
"07/09/12 15:31:28","429636.4212","135.6","216.43","635","60.0","37"
"07/09/12 15:36:26","429636.4316","133.1","215.65","624","60.0","36"
"07/09/12 15:41:28","429636.442","130.3","215.5","612","60.03","36"
"07/09/12 15:46:26","429636.452","128.1","215.64","599","60.0","36"
"07/09/12 15:51:26","429636.4618","124.5","215.99","587","60.0","36"
"07/09/12 15:56:27","429636.4714","121.9","215.53","577","60.03","35"
"07/09/12 16:01:28","429636.4809","120.8","215.9","568","60.03","34"
"07/09/12 16:06:27","429636.4901","117.1","216.35","555","60.03","34"
"07/09/12 16:11:28","429636.4992","113.8","215.7","539","60.03","34"
"07/09/12 16:16:27","429636.5079","110.8","216.25","531","60.03","33"
"07/09/12 16:21:26","429636.5164","107.7","215.84","518","60.03","33"
"07/09/12 16:26:27","429636.5246","104.1","215.26","500","60.03","32"
"07/09/12 16:31:28","429636.5327","101.7","215.98","486","60.03","32"
"07/09/12 16:36:27","429636.5404","98.3","215.4","473","60.07","33"
"07/09/12 16:41:27","429636.5479","87.9","215.12","427","60.03","33"
"07/09/12 16:46:26","429636.5546","91.7","215.19","451","60.03","33"
"07/09/12 16:51:27","429636.5615","86.9","214.71","430","60.03","33"
"07/09/12 16:56:27","429636.5682","83.7","216.36","412","60.03","33"
"07/09/12 17:01:27","429636.5745","79.3","215.0","395","60.03","33"
"07/09/12 17:06:28","429636.5806","76.0","214.97","381","60.07","33"
"07/09/12 17:11:27","429636.5864","72.4","214.87","363","60.03","33"
"07/09/12 17:16:28","429636.5919","69.0","214.6","348","60.07","32"
"07/09/12 17:21:26","429636.5971","65.5","214.32","333","60.03","32"
"07/09/12 17:26:27","429636.602","61.5","214.55","319","60.03","32"
"07/09/12 17:31:27","429636.6064","49.1","213.68","395","60.03","32"
"07/09/12 17:36:28","429636.6107","58.2","214.43","360","60.03","32"
"07/09/12 17:41:27","429636.6147","52.5","214.75","338","60.03","31"
"07/09/12 17:46:27","429636.6184","42.1","214.81","118","60.07","31"
"07/09/12 17:51:28","429636.6219","47.4","215.37","255","60.03","31"
"07/09/12 17:56:26","429636.625","33.5","214.34","288","60.07","31"
"07/09/12 18:01:27","429636.628","30.4","213.91","90","60.03","30"
"07/09/12 18:06:28","429636.6305","36.1","214.32","132","60.03","30"
"07/09/12 18:11:27","429636.6329","31.5","214.47","210","60.03","29"
"07/09/12 18:16:28","429636.6349","32.8","213.98","61","60.03","29"
"07/09/12 18:21:27","429636.6367","21.0","214.03","218","60.03","28"
"07/09/12 18:26:27","429636.6382","15.2","214.38","19","60.07","28"
"07/09/12 18:31:26","429636.6395","12.2","213.28","193","60.07","28"
"07/09/12 18:36:26","429636.6406","12.4","214.11","60","60.07","27"
"07/09/12 18:41:26","429636.6415","13.6","212.69","36","60.07","27"
"07/09/12 18:46:27","429636.6423","12.9","212.72","94","60.03","27"
"07/09/12 18:51:28","429636.6429","2.3","213.34","0","60.07","27"
"07/09/12 18:56:28","429636.6433","12.1","212.82","0","60.03","27"
"07/09/12 19:01:27","429636.6438","12.2","213.1","2","60.07","26"
"07/09/12 19:06:27","429636.6441","1.1","214.14","208","60.03","26"
"07/09/12 19:11:26","429636.6444","0.0","213.33","0","60.03","26"
"07/10/12 05:56:27","429636.6447","0.0","213.17","0","60.03","15"
"07/10/12 06:01:28","429636.645","0.0","213.02","0","60.03","15"
"07/10/12 06:06:26","429636.6454","0.0","212.48","0","60.03","16"
"07/10/12 06:11:27","429636.6458","10.9","214.33","220","60.07","16"
"07/10/12 06:16:27","429636.6463","13.1","214.68","14","60.03","17"
"07/10/12 06:21:28","429636.6468","12.3","214.04","7","60.03","17"
"07/10/12 06:26:28","429636.6475","0.0","213.79","0","60.03","17"
"07/10/12 06:31:27","429636.6481","13.3","214.83","19","60.03","17"
"07/10/12 06:36:27","429636.649","12.1","213.87","217","60.03","18"
"07/10/12 06:41:28","429636.6498","15.7","213.57","17","60.03","18"
"07/10/12 06:46:28","429636.6509","20.4","214.09","193","60.0","18"
"07/10/12 06:51:27","429636.6519","14.5","214.55","5","60.03","18"
"07/10/12 06:56:28","429636.6533","12.1","213.78","59","60.03","19"
"07/10/12 07:01:28","429636.6546","24.8","213.32","105","60.0","19"
"07/10/12 07:06:28","429636.656","13.0","215.5","9","60.0","19"
"07/10/12 07:11:27","429636.6577","17.7","213.79","35","60.0","20"
"07/10/12 07:16:27","429636.6592","29.5","214.44","231","60.03","20"
"07/10/12 07:21:27","429636.6613","47.1","215.32","371","60.03","21"
"07/10/12 07:26:28","429636.664","39.7","214.55","323","60.03","22"
"07/10/12 07:31:28","429636.6678","39.4","211.85","412","60.0","22"
"07/10/12 07:36:26","429636.6713","65.4","213.69","170","60.03","23"
"07/10/12 07:41:28","429636.6754","39.9","213.61","353","60.03","24"
"07/10/12 07:46:27","429636.6798","70.3","213.53","353","60.0","24"
"07/10/12 07:51:27","429636.6855","73.9","213.75","372","60.07","25"
"07/10/12 07:56:27","429636.6911","72.0","213.83","360","60.0","26"
"07/10/12 08:01:27","429636.6953","74.4","213.05","370","60.03","27"
"07/10/12 08:06:27","429636.7011","77.1","213.98","385","60.03","28"
"07/10/12 08:11:28","429636.7072","80.7","214.36","399","60.0","29"
"07/10/12 08:16:28","429636.7133","83.6","214.92","410","60.0","29"
"07/10/12 08:21:27","429636.7199","87.2","215.06","428","60.03","30"
"07/10/12 08:26:28","429636.7268","89.6","214.48","438","60.03","31"
"07/10/12 08:31:27","429636.7338","92.1","214.93","447","60.03","32"
"07/10/12 08:36:28","429636.7412","95.7","214.99","466","60.03","32"
"07/10/12 08:41:27","429636.7488","101.1","215.23","486","60.03","32"
"07/10/12 08:46:27","429636.7527","85.0","214.65","415","60.0","32"
"07/10/12 08:51:27","429636.7612","120.3","215.34","566","60.0","33"
"07/10/12 08:56:28","429636.7707","122.7","214.33","583","60.03","34"
"07/10/12 09:01:28","429636.78","117.7","214.4","557","60.0","35"
"07/10/12 09:06:26","429636.789","114.1","214.79","546","60.03","35"
"07/10/12 09:11:26","429636.7978","115.3","214.9","546","60.0","36"
"07/10/12 09:16:27","429636.807","118.8","214.96","564","60.0","36"
"07/10/12 09:21:28","429636.8164","122.6","216.61","575","60.0","37"
"07/10/12 09:26:27","429636.8259","123.2","216.18","579","60.03","37"
"07/10/12 09:31:26","429636.8356","125.0","215.9","586","60.03","38"
"07/10/12 09:36:28","429636.8455","127.7","216.15","599","60.03","38"
"07/10/12 09:41:28","429636.8554","129.7","215.77","611","60.07","38"
"07/10/12 09:46:28","429636.8656","131.3","215.34","616","60.0","38"
"07/10/12 09:51:28","429636.8759","133.6","216.99","627","60.03","38"
"07/10/12 09:56:27","429636.8864","135.5","216.29","632","60.03","39"
"07/10/12 10:01:28","429636.8971","139.3","216.4","651","60.03","39"
"07/10/12 10:06:27","429636.908","140.9","213.85","664","60.0","39"
"07/10/12 10:11:27","429636.919","142.2","215.49","662","60.0","40"
"07/10/12 10:16:28","429636.9303","144.2","213.06","682","60.03","40"
"07/10/12 10:21:28","429636.9415","144.5","213.73","679","60.0","40"
"07/10/12 10:26:27","429636.9528","147.3","215.13","689","60.0","41"
"07/10/12 10:31:27","429636.9643","148.7","213.91","698","60.0","41"
"07/10/12 10:36:28","429636.976","149.3","215.67","694","60.0","42"
"07/10/12 10:41:27","429636.9876","149.5","215.56","696","60.03","42"
"07/10/12 10:46:27","429636.9994","151.3","215.21","708","60.03","43"
"07/10/12 10:51:27","429637.0113","153.8","216.31","711","60.0","43"
"07/10/12 10:56:27","429637.0233","155.1","216.39","715","60.03","43"
"07/10/12 11:01:27","429637.0354","155.9","216.8","719","60.0","43"
"07/10/12 11:06:26","429637.0475","156.8","215.18","726","60.03","43"
"07/10/12 11:11:28","429637.0598","157.7","214.86","734","60.03","43"
"07/10/12 11:16:27","429637.0721","158.2","214.95","736","60.0","44"
"07/10/12 11:21:27","429637.0846","162.3","215.01","752","60.03","45"
"07/10/12 11:26:28","429637.0974","162.9","215.17","756","60.03","45"
"07/10/12 11:31:27","429637.1102","168.9","215.61","779","60.0","45"
"07/10/12 11:36:27","429637.1178","31.2","213.16","296","60.03","44"
"07/10/12 11:41:27","429637.1267","181.5","217.02","828","60.03","44"
"07/10/12 11:46:28","429637.1375","39.3","213.11","229","60.0","43"
"07/10/12 11:51:27","429637.1436","38.6","214.01","251","60.0","42"
"07/10/12 11:56:26","429637.1495","32.7","214.51","126","60.0","42"
"07/10/12 12:01:28","429637.1581","102.1","213.52","493","60.03","42"
"07/10/12 12:06:28","429637.1683","191.4","214.09","881","60.0","43"
"07/10/12 12:11:27","429637.1777","181.4","215.97","829","60.0","42"
"07/10/12 12:16:28","429637.1915","173.2","215.21","798","60.0","43"
"07/10/12 12:21:27","429637.1915","51.6","213.12","134","60.07","44"
"07/10/12 12:26:28","429637.2","159.4","214.99","738","60.03","43"
"07/10/12 12:31:28","429637.214","181.9","215.69","832","60.0","44"
"07/10/12 12:36:28","429637.2283","187.1","216.28","858","60.03","44"
"07/10/12 12:41:28","429637.2363","39.1","211.62","299","60.0","43"
"07/10/12 12:46:28","429637.2455","190.2","216.22","869","60.0","43"
"07/10/12 12:51:27","429637.2598","182.9","215.62","836","60.03","43"
"07/10/12 12:56:27","429637.2739","180.1","215.58","829","60.03","43"
"07/10/12 13:01:28","429637.288","184.3","216.59","839","60.03","43"
"07/10/12 13:06:28","429637.3014","178.2","216.35","816","60.03","44"
"07/10/12 13:11:27","429637.3153","179.9","215.08","831","60.0","45"
"07/10/12 13:16:27","429637.3292","176.1","216.33","809","60.03","45"
"07/10/12 13:21:28","429637.343","177.4","216.82","806","60.03","45"
"07/10/12 13:26:27","429637.3566","172.1","216.29","789","60.0","45"
"07/10/12 13:31:27","429637.3699","171.9","216.39","790","60.0","45"
"07/10/12 13:36:28","429637.3833","171.1","215.81","787","60.0","45"
"07/10/12 13:41:27","429637.3965","169.2","215.65","775","60.0","45"
"07/10/12 13:46:27","429637.4096","169.2","215.93","778","60.03","45"
"07/10/12 13:51:28","429637.4228","167.9","217.18","769","60.0","44"
"07/10/12 13:56:28","429637.4359","166.8","218.16","762","60.03","44"
"07/10/12 14:01:27","429637.4488","164.8","214.07","770","60.03","44"
"07/10/12 14:06:27","429637.4617","165.0","215.52","763","60.03","44"
"07/10/12 14:11:27","429637.4744","162.7","215.58","750","60.03","44"
"07/10/12 14:16:27","429637.4871","161.6","220.01","732","60.03","43"
"07/10/12 14:21:28","429637.4995","158.1","217.54","730","60.0","43"
"07/10/12 14:26:28","429637.5119","158.6","215.46","736","60.03","43"
"07/10/12 14:31:27","429637.5242","158.1","214.18","739","60.03","43"
"07/10/12 14:36:28","429637.5365","156.3","213.7","729","60.03","43"
"07/10/12 14:41:28","429637.5487","153.7","216.54","711","60.0","43"
"07/10/12 14:46:27","429637.5606","151.9","218.12","702","60.03","42"
"07/10/12 14:51:28","429637.5723","149.1","216.89","691","60.03","42"
"07/10/12 14:56:27","429637.584","149.9","215.82","694","60.0","42"
"07/10/12 15:01:28","429637.5955","146.0","215.76","680","60.03","42"
"07/10/12 15:06:28","429637.6068","143.8","215.35","676","60.0","42"
"07/10/12 15:11:28","429637.618","141.7","214.91","667","60.03","42"
"07/10/12 15:16:27","429637.629","139.3","215.11","656","60.03","42"
"07/10/12 15:21:27","429637.6398","137.7","215.03","648","60.03","41"
"07/10/12 15:26:27","429637.6504","134.5","214.81","634","60.03","41"
"07/10/12 15:31:28","429637.6609","132.5","215.46","621","60.03","41"
"07/10/12 15:36:28","429637.6711","130.5","215.07","615","60.03","41"
"07/10/12 15:41:27","429637.6811","127.2","214.89","601","60.03","41"
"07/10/12 15:46:27","429637.6909","124.9","214.69","587","60.0","41"
"07/10/12 15:51:28","429637.7004","121.4","214.47","578","60.07","40"
"07/10/12 15:56:27","429637.7098","118.6","214.63","566","60.03","40"
"07/10/12 16:01:28","429637.7189","115.7","215.01","550","60.03","40"
"07/10/12 16:06:28","429637.7279","113.3","214.9","542","60.03","40"
"07/10/12 16:11:27","429637.7366","110.2","214.76","527","60.03","40"
"07/10/12 16:16:28","429637.745","106.7","215.21","511","60.0","40"
"07/10/12 16:21:28","429637.7532","104.0","215.2","500","60.03","40"
"07/10/12 16:26:28","429637.7612","101.4","214.99","487","60.03","40"
"07/10/12 16:31:28","429637.7689","98.0","214.32","473","60.0","40"
"07/10/12 16:36:27","429637.7764","95.8","214.31","466","60.03","39"
"07/10/12 16:41:28","429637.7838","92.2","213.74","452","60.03","39"
"07/10/12 16:46:27","429637.7908","88.4","214.5","437","60.03","38"
"07/10/12 16:51:28","429637.7975","85.2","214.28","424","60.07","38"
"07/10/12 16:56:28","429637.804","81.4","214.53","404","60.03","38"
"07/10/12 17:01:27","429637.8102","78.3","213.97","393","60.03","38"
"07/10/12 17:06:28","429637.8162","75.3","214.19","373","60.0","38"
"07/10/12 17:11:27","429637.8218","70.6","214.11","353","60.0","38"
"07/10/12 17:16:27","429637.8271","67.5","214.73","343","59.96","38"
"07/10/12 17:21:27","429637.8321","64.3","214.32","330","60.0","37"
"07/10/12 17:26:28","429637.837","60.5","214.09","312","60.03","37"
"07/10/12 17:31:27","429637.8411","37.4","214.44","81","60.03","37"
"07/10/12 17:36:27","429637.8451","55.1","214.03","127","60.07","37"
"07/10/12 17:41:27","429637.849","57.3","213.35","214","60.03","36"
"07/10/12 17:46:27","429637.8526","52.3","214.12","389","60.0","36"
"07/10/12 17:51:28","429637.856","47.0","213.44","256","60.03","36"
"07/10/12 17:56:28","429637.8592","38.2","213.74","159","60.03","36"
"07/10/12 18:01:28","429637.8619","31.3","212.86","257","60.0","35"
"07/10/12 18:06:27","429637.8644","34.7","213.47","266","60.03","35"
"07/10/12 18:11:27","429637.8667","26.0","213.36","255","60.03","35"
"07/10/12 18:16:27","429637.8687","27.4","212.95","69","60.0","35"
"07/10/12 18:21:27","429637.8704","22.4","212.95","270","60.0","34"
"07/10/12 18:26:27","429637.872","10.9","213.56","116","60.0","34"
"07/10/12 18:31:28","429637.8733","24.0","211.88","142","60.03","34"
"07/10/12 18:36:28","429637.8744","14.4","212.11","26","60.03","34"
"07/10/12 18:41:28","429637.8753","14.0","212.55","5","60.03","33"
"07/10/12 18:46:28","429637.8761","10.9","212.37","4","60.03","33"
"07/10/12 18:51:28","429637.8768","11.7","211.6","1","60.03","32"
"07/10/12 18:56:27","429637.8773","14.7","212.9","0","60.03","32"
"07/10/12 19:01:27","429637.8778","4.2","212.83","189","60.0","32"
"07/10/12 19:06:28","429637.8782","0.0","212.74","0","60.0","32"
"07/10/12 19:11:28","429637.8785","10.4","213.03","1","60.0","32"
"07/10/12 19:16:28","429637.8788","0.0","213.34","0","60.03","31"
"07/10/12 19:21:28","429637.8791","0.0","212.9","134","60.03","30"
"07/10/12 19:26:27","429637.8794","13.5","212.65","2","60.03","29"
"07/10/12 19:51:29","429637.8795","0.0","213.2","0","60.0","26"
"07/11/12 06:06:28","429637.8796","0.0","212.32","0","60.03","18"
"07/11/12 06:11:28","429637.8798","0.0","213.77","0","60.0","18"
"07/11/12 06:16:28","429637.8803","0.0","213.44","0","60.0","19"
"07/11/12 06:21:29","429637.8808","13.5","213.35","3","60.03","20"
"07/11/12 06:26:29","429637.8815","0.0","213.09","201","60.0","20"
"07/11/12 06:31:28","429637.8823","0.0","215.19","0","60.0","22"
"07/11/12 06:36:27","429637.883","15.0","214.75","1","60.03","22"
"07/11/12 06:41:28","429637.884","11.0","212.48","32","60.03","23"
"07/11/12 06:46:29","429637.8854","23.9","212.73","50","60.07","23"
"07/11/12 06:51:28","429637.8869","18.5","212.78","33","60.0","24"
"07/11/12 06:56:28","429637.8888","10.5","212.96","28","60.0","24"
"07/11/12 07:01:27","429637.8899","12.7","212.21","19","60.0","25"
"07/11/12 07:06:28","429637.8909","10.9","212.66","0","60.03","25"
"07/11/12 07:11:28","429637.8919","7.3","213.21","119","60.0","25"
"07/11/12 07:16:28","429637.8939","37.0","213.11","102","60.0","25"
"07/11/12 07:21:28","429637.8964","32.0","213.45","167","60.03","25"
"07/11/12 07:26:28","429637.8994","35.0","212.49","89","60.07","26"
"07/11/12 07:31:28","429637.9025","36.4","217.26","279","60.03","26"
"07/11/12 07:36:27","429637.906","45.8","214.79","150","60.03","27"
"07/11/12 07:41:28","429637.9098","48.0","213.21","155","60.03","27"
"07/11/12 07:46:28","429637.9139","51.0","212.93","303","60.03","28"
"07/11/12 07:51:27","429637.9179","50.4","213.39","398","60.03","28"
"07/11/12 07:56:28","429637.9219","45.6","212.7","254","60.0","29"
"07/11/12 08:01:29","429637.9259","51.3","212.66","358","60.0","29"
"07/11/12 08:06:27","429637.9298","48.0","213.05","379","60.03","30"
"07/11/12 08:11:28","429637.9337","40.3","214.13","351","60.0","30"
"07/11/12 08:16:28","429637.9394","73.9","214.06","370","60.0","31"
"07/11/12 08:21:27","429637.9452","77.0","214.73","382","60.03","31"
"07/11/12 08:26:29","429637.951","82.1","214.82","405","60.03","31"
"07/11/12 08:31:28","429637.9575","85.7","214.25","419","60.0","32"
"07/11/12 08:36:28","429637.9643","87.9","215.16","428","60.03","32"
"07/11/12 08:41:28","429637.9713","92.8","214.55","450","60.03","32"
"07/11/12 08:46:27","429637.9788","104.0","215.02","496","60.03","32"
"07/11/12 08:51:29","429637.987","38.9","213.88","246","60.03","33"
"07/11/12 08:56:27","429637.992","41.6","213.64","407","60.03","32"
"07/11/12 09:01:27","429637.9982","109.8","215.9","523","60.0","32"
"07/11/12 09:06:29","429638.0067","108.3","216.34","514","60.0","33"
"07/11/12 09:11:29","429638.0152","111.1","216.26","526","60.03","33"
"07/11/12 09:16:28","429638.0239","114.3","216.28","540","60.03","34"
"07/11/12 09:21:27","429638.0329","117.0","216.31","554","60.03","34"
"07/11/12 09:26:28","429638.0421","119.4","215.47","567","60.0","34"
"07/11/12 09:31:29","429638.0515","121.9","215.9","575","60.03","34"
"07/11/12 09:36:27","429638.0608","120.5","215.67","573","60.0","35"
"07/11/12 09:41:29","429638.0703","123.3","212.63","584","60.03","35"
"07/11/12 09:46:29","429638.08","125.6","214.78","597","60.0","35"
"07/11/12 09:51:28","429638.0898","128.0","217.25","598","60.03","35"
"07/11/12 09:56:28","429638.0999","130.4","216.51","612","60.07","36"
"07/11/12 10:01:29","429638.1101","132.4","216.31","619","60.0","36"
"07/11/12 10:06:28","429638.1205","135.4","215.82","634","60.03","36"
"07/11/12 10:11:29","429638.1312","137.1","215.66","640","60.0","36"
"07/11/12 10:16:28","429638.1419","139.0","216.15","648","60.0","37"
"07/11/12 10:21:28","429638.1528","141.0","215.58","656","60.0","37"
"07/11/12 10:26:28","429638.1638","142.5","216.33","667","60.03","37"
"07/11/12 10:31:28","429638.1751","144.8","215.76","674","60.0","37"
"07/11/12 10:36:27","429638.1864","146.5","216.56","677","60.0","38"
"07/11/12 10:41:27","429638.1978","147.6","216.48","686","60.03","38"
"07/11/12 10:46:29","429638.2094","148.9","216.25","692","60.0","38"
"07/11/12 10:51:27","429638.2209","149.7","217.14","688","60.03","38"
"07/11/12 10:56:29","429638.2327","152.2","216.53","704","60.03","38"
"07/11/12 11:01:28","429638.2446","153.3","217.34","704","60.03","39"
"07/11/12 11:06:29","429638.2567","156.2","217.96","720","60.03","39"
"07/11/12 11:11:27","429638.2688","156.6","217.1","718","60.03","39"
"07/11/12 11:16:27","429638.2811","158.1","216.41","729","60.03","39"
"07/11/12 11:21:28","429638.2934","157.8","216.44","727","60.0","39"
"07/11/12 11:26:27","429638.3058","159.0","218.6","726","60.03","40"
"07/11/12 11:31:29","429638.3182","160.1","216.04","740","60.03","40"
"07/11/12 11:36:27","429638.3307","162.0","217.01","746","60.03","40"
"07/11/12 11:41:29","429638.3434","161.7","216.44","744","60.03","40"
"07/11/12 11:46:29","429638.3561","163.8","215.11","758","60.0","40"
"07/11/12 11:51:27","429638.3687","162.6","215.53","754","60.0","40"
"07/11/12 11:56:28","429638.3816","164.4","216.93","755","60.03","40"
"07/11/12 12:01:27","429638.3944","164.3","217.54","751","60.0","41"
"07/11/12 12:06:29","429638.4072","165.3","217.47","757","60.0","41"
"07/11/12 12:11:28","429638.4202","166.7","217.65","763","60.0","40"
"07/11/12 12:16:28","429638.4332","165.8","217.19","761","60.0","41"
"07/11/12 12:21:29","429638.4461","165.2","216.41","761","60.03","41"
"07/11/12 12:26:28","429638.459","166.1","216.86","763","60.03","41"
"07/11/12 12:31:29","429638.472","166.3","217.07","766","60.0","41"
"07/11/12 12:36:27","429638.4849","166.8","217.22","760","60.0","41"
"07/11/12 12:41:28","429638.4979","166.9","217.42","769","60.03","41"
"07/11/12 12:46:27","429638.511","167.3","217.47","770","60.0","41"
"07/11/12 12:51:28","429638.524","166.3","215.58","765","60.0","41"
"07/11/12 12:56:28","429638.537","165.8","216.95","758","60.0","41"
"07/11/12 13:01:29","429638.5499","165.8","216.13","762","60.03","41"
"07/11/12 13:06:29","429638.5628","165.4","216.27","757","60.03","41"
"07/11/12 13:11:29","429638.5756","164.4","215.82","757","60.03","41"
"07/11/12 13:16:27","429638.5883","163.6","215.9","760","60.03","41"
"07/11/12 13:21:28","429638.601","162.6","216.36","753","60.03","42"
"07/11/12 13:26:28","429638.6138","165.9","214.8","769","60.0","42"
"07/11/12 13:31:29","429638.6268","167.3","215.19","771","60.03","42"
"07/11/12 13:36:28","429638.6398","165.9","215.71","768","60.0","42"
"07/11/12 13:41:29","429638.6527","165.1","214.45","767","60.03","42"
"07/11/12 13:46:28","429638.6655","164.8","214.97","757","60.03","42"
"07/11/12 13:51:29","429638.6783","164.1","214.38","757","60.0","41"
"07/11/12 13:56:29","429638.691","161.7","214.9","745","60.03","42"
"07/11/12 14:01:27","429638.7036","161.2","215.26","743","60.03","41"
"07/11/12 14:06:28","429638.7161","158.9","215.05","735","60.03","42"
"07/11/12 14:11:27","429638.7284","157.9","215.46","727","60.03","42"
"07/11/12 14:16:28","429638.7407","156.6","216.13","727","60.03","41"
"07/11/12 14:21:29","429638.7529","155.2","216.45","715","60.0","41"
"07/11/12 14:26:29","429638.7649","152.4","216.77","701","60.03","42"
"07/11/12 14:31:29","429638.7767","152.2","216.32","700","60.03","42"
"07/11/12 14:36:28","429638.7885","151.3","216.05","702","60.03","42"
"07/11/12 14:41:28","429638.8002","150.0","216.13","695","60.03","41"
"07/11/12 14:46:29","429638.8118","148.0","215.46","691","60.03","41"
"07/11/12 14:51:28","429638.8232","146.6","216.72","678","60.0","41"
"07/11/12 14:56:29","429638.8346","143.4","216.16","671","60.03","41"
"07/11/12 15:01:28","429638.8457","141.6","216.33","661","60.03","41"
"07/11/12 15:06:28","429638.8566","138.2","216.38","646","60.03","41"
"07/11/12 15:11:27","429638.8673","136.7","216.44","638","60.03","41"
"07/11/12 15:16:29","429638.878","135.5","215.7","634","60.0","41"
"07/11/12 15:21:29","429638.8884","133.2","214.29","633","60.03","41"
"07/11/12 15:26:28","429638.8987","131.0","216.96","609","60.0","41"
"07/11/12 15:31:28","429638.9088","127.6","214.73","602","60.03","41"
"07/11/12 15:36:28","429638.9186","124.5","214.16","586","60.0","40"
"07/11/12 15:41:29","429638.9282","123.7","214.44","584","60.0","40"
