"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/11/12 15:46:28","429638.9377","121.0","214.44","574","60.0","40"
"07/11/12 15:51:28","429638.9471","118.7","213.82","562","60.0","39"
"07/11/12 15:56:29","429638.9563","115.3","213.84","551","60.03","39"
"07/11/12 16:01:28","429638.965","112.8","215.01","536","60.0","39"
"07/11/12 16:06:28","429638.9738","110.9","215.56","526","60.0","39"
"07/11/12 16:11:28","429638.9822","108.1","216.3","513","60.03","39"
"07/11/12 16:16:29","429638.9905","105.1","216.06","497","60.0","38"
"07/11/12 16:21:29","429638.9984","101.7","215.74","488","60.0","38"
"07/11/12 16:26:29","429639.0063","98.8","215.83","475","60.0","38"
"07/11/12 16:31:28","429639.0138","95.6","214.92","468","60.03","38"
"07/11/12 16:36:29","429639.0212","93.0","214.34","452","60.03","38"
"07/11/12 16:41:28","429639.0282","89.4","213.48","440","60.03","38"
"07/11/12 16:46:28","429639.0351","86.1","213.51","427","60.0","38"
"07/11/12 16:51:28","429639.0417","82.8","214.05","409","60.03","37"
"07/11/12 16:56:27","429639.0479","79.1","214.24","391","60.03","37"
"07/11/12 17:01:29","429639.0539","75.5","214.61","375","60.0","37"
"07/11/12 17:06:27","429639.0597","71.9","214.81","360","60.03","37"
"07/11/12 17:11:28","429639.0651","68.4","214.63","348","60.07","37"
"07/11/12 17:16:29","429639.0702","64.0","214.14","326","60.03","36"
"07/11/12 17:21:28","429639.075","60.3","214.44","308","60.03","36"
"07/11/12 17:26:29","429639.0792","44.1","213.57","405","60.03","36"
"07/11/12 17:31:29","429639.0829","41.7","213.81","420","60.03","35"
"07/11/12 17:36:29","429639.0863","33.9","213.94","99","60.0","35"
"07/11/12 17:41:29","429639.0896","50.7","213.33","367","60.03","35"
"07/11/12 17:46:29","429639.0931","37.8","213.35","329","60.0","34"
"07/11/12 17:51:29","429639.0964","36.7","213.26","236","60.03","34"
"07/11/12 17:56:28","429639.0995","37.7","213.47","246","60.03","34"
"07/11/12 18:01:27","429639.1024","35.4","213.08","95","60.0","34"
"07/11/12 18:06:29","429639.105","27.9","212.47","152","60.0","34"
"07/11/12 18:11:28","429639.1074","32.2","213.65","71","60.0","34"
"07/11/12 18:16:28","429639.1095","27.4","212.75","25","60.0","34"
"07/11/12 18:21:28","429639.1113","13.5","212.57","212","60.03","34"
"07/11/12 18:26:29","429639.1129","13.6","213.2","15","60.03","33"
"07/11/12 18:31:28","429639.1142","15.4","213.17","260","60.0","33"
"07/11/12 18:36:28","429639.1154","13.5","212.53","3","60.03","33"
"07/11/12 18:41:28","429639.1164","14.4","213.23","1","60.0","33"
"07/11/12 18:46:29","429639.1172","15.5","212.87","2","60.0","33"
"07/11/12 18:51:27","429639.1179","11.4","212.78","28","60.07","32"
"07/11/12 18:56:29","429639.1185","8.4","213.44","0","60.07","32"
"07/11/12 19:01:29","429639.119","0.0","212.16","0","60.03","32"
"07/11/12 19:06:27","429639.1195","14.1","213.15","133","60.03","32"
"07/11/12 19:11:29","429639.1199","0.0","212.92","0","60.03","32"
"07/11/12 19:16:29","429639.1203","0.0","212.72","0","60.03","32"
"07/11/12 19:21:29","429639.1206","0.4","212.81","0","60.03","32"
"07/11/12 19:26:28","429639.1209","13.7","213.25","14","60.03","31"
"07/11/12 19:31:28","429639.1212","10.6","213.14","8","60.03","31"
"07/12/12 06:26:29","429639.1226","0.0","213.67","118","60.03","23"
"07/12/12 06:31:28","429639.1231","0.0","213.0","0","60.0","23"
"07/12/12 06:36:28","429639.1239","14.5","213.53","2","60.03","23"
"07/12/12 06:41:28","429639.1247","11.7","213.7","2","60.03","24"
"07/12/12 06:46:29","429639.1258","10.9","213.52","51","60.03","24"
"07/12/12 06:51:28","429639.127","17.3","213.52","45","60.03","24"
"07/12/12 06:56:29","429639.1284","18.1","213.39","205","60.03","25"
"07/12/12 07:01:29","429639.13","29.6","213.08","288","60.03","25"
"07/12/12 07:06:28","429639.1318","28.5","212.86","85","60.03","25"
"07/12/12 07:11:28","429639.1339","25.3","213.05","154","60.03","26"
"07/12/12 07:16:29","429639.1364","28.1","213.07","91","60.03","27"
"07/12/12 07:21:29","429639.1389","30.9","212.31","178","60.03","27"
"07/12/12 07:26:29","429639.1419","35.4","213.84","194","60.03","28"
"07/12/12 07:31:28","429639.1451","37.4","213.09","137","60.0","28"
"07/12/12 07:36:28","429639.1486","51.4","212.15","299","60.03","29"
"07/12/12 07:41:29","429639.1523","46.6","212.29","123","60.0","29"
"07/12/12 07:46:29","429639.1563","45.9","213.19","400","60.03","30"
"07/12/12 07:51:28","429639.1605","48.4","213.26","230","60.0","30"
"07/12/12 07:56:29","429639.1645","45.7","214.14","358","60.03","31"
"07/12/12 08:01:28","429639.1684","61.9","212.92","331","60.0","31"
"07/12/12 08:06:29","429639.1736","68.2","214.19","342","60.0","31"
"07/12/12 08:11:28","429639.179","71.9","215.04","359","60.0","32"
"07/12/12 08:16:29","429639.1848","74.8","214.86","376","60.03","32"
"07/12/12 08:21:29","429639.1907","78.6","215.64","388","60.0","32"
"07/12/12 08:26:28","429639.1969","82.1","213.39","406","60.0","33"
"07/12/12 08:31:29","429639.2034","85.4","213.57","424","60.03","33"
"07/12/12 08:36:29","429639.2102","88.7","214.7","434","60.0","33"
"07/12/12 08:41:28","429639.2172","91.7","215.07","451","60.07","34"
"07/12/12 08:46:30","429639.2245","95.2","214.89","461","60.0","34"
"07/12/12 08:51:28","429639.2319","98.0","215.49","473","60.03","35"
"07/12/12 08:56:30","429639.2398","101.4","215.11","490","60.0","35"
"07/12/12 09:01:28","429639.2477","104.2","215.18","502","60.03","35"
"07/12/12 09:06:30","429639.256","107.8","217.44","508","60.03","36"
"07/12/12 09:11:30","429639.2644","110.7","215.98","526","60.0","36"
"07/12/12 09:16:29","429639.2731","112.9","216.16","533","60.0","36"
"07/12/12 09:21:29","429639.282","115.6","216.01","543","60.0","37"
"07/12/12 09:26:28","429639.2911","117.5","215.26","559","60.03","37"
"07/12/12 09:31:28","429639.3003","120.2","215.29","569","60.03","38"
"07/12/12 09:36:28","429639.3099","123.8","214.97","584","60.03","38"
"07/12/12 09:41:28","429639.3196","125.8","215.99","592","60.03","38"
"07/12/12 09:46:29","429639.3295","128.5","215.93","604","60.03","38"
"07/12/12 09:51:29","429639.3396","130.4","215.62","616","60.07","38"
"07/12/12 09:56:29","429639.3498","133.3","213.73","632","60.03","39"
"07/12/12 10:01:29","429639.3602","135.5","213.77","639","60.03","39"
"07/12/12 10:06:29","429639.3709","138.0","214.69","643","60.0","39"
"07/12/12 10:11:30","429639.3817","140.0","215.03","657","60.03","39"
"07/12/12 10:16:28","429639.3926","141.1","215.2","660","60.0","40"
"07/12/12 10:21:29","429639.4035","142.2","215.92","662","60.0","40"
"07/12/12 10:26:29","429639.4147","144.1","216.09","671","60.0","41"
"07/12/12 10:31:29","429639.426","146.4","215.89","679","60.03","41"
"07/12/12 10:36:29","429639.4375","148.7","217.02","690","60.0","41"
"07/12/12 10:41:28","429639.4491","150.0","214.85","702","60.03","41"
"07/12/12 10:46:28","429639.4608","150.5","215.16","701","60.0","42"
"07/12/12 10:51:29","429639.4725","151.5","214.6","710","60.03","42"
"07/12/12 10:56:28","429639.4844","152.6","216.21","704","60.03","43"
"07/12/12 11:01:29","429639.4963","155.2","216.63","715","60.03","43"
"07/12/12 11:06:30","429639.5085","156.1","217.1","720","60.03","43"
"07/12/12 11:11:28","429639.5206","156.8","217.15","720","60.0","43"
"07/12/12 11:16:28","429639.5328","157.8","216.27","728","60.03","43"
"07/12/12 11:21:30","429639.5452","158.4","217.61","728","60.03","44"
"07/12/12 11:26:29","429639.5576","159.7","219.87","725","60.0","44"
"07/12/12 11:31:28","429639.5701","161.5","217.0","745","60.03","44"
"07/12/12 11:36:28","429639.5827","162.3","216.46","750","60.0","44"
"07/12/12 11:41:29","429639.5953","160.8","216.13","744","60.07","44"
"07/12/12 11:46:29","429639.608","162.4","216.22","750","60.0","45"
"07/12/12 11:51:29","429639.6206","163.7","216.1","753","60.03","45"
"07/12/12 11:56:28","429639.6333","164.6","215.53","763","60.03","45"
"07/12/12 12:01:28","429639.6461","164.7","215.15","758","60.03","45"
"07/12/12 12:06:29","429639.659","164.7","215.86","758","60.0","46"
"07/12/12 12:11:29","429639.6719","166.7","216.01","763","60.0","46"
"07/12/12 12:16:29","429639.6849","167.2","216.48","770","60.03","46"
"07/12/12 12:21:28","429639.6979","165.6","215.61","768","60.03","46"
"07/12/12 12:26:29","429639.711","167.1","215.51","767","60.0","46"
"07/12/12 12:31:29","429639.724","167.9","216.1","776","60.0","46"
"07/12/12 12:36:28","429639.7371","167.2","215.83","774","60.03","46"
"07/12/12 12:41:29","429639.75","165.3","216.08","763","60.03","47"
"07/12/12 12:46:29","429639.763","167.5","215.09","776","60.03","47"
"07/12/12 12:51:29","429639.7758","164.6","214.13","765","60.03","47"
"07/12/12 12:56:29","429639.7888","167.3","215.09","777","60.07","47"
"07/12/12 13:01:30","429639.8017","166.3","215.72","769","60.03","47"
"07/12/12 13:06:29","429639.8148","167.4","215.54","771","60.0","46"
"07/12/12 13:11:28","429639.8278","165.9","215.52","769","60.03","46"
"07/12/12 13:16:30","429639.8407","165.3","215.73","761","60.03","46"
"07/12/12 13:21:29","429639.8535","164.5","216.89","753","60.0","46"
"07/12/12 13:26:28","429639.8663","164.4","217.02","754","60.03","46"
"07/12/12 13:31:29","429639.879","160.9","216.87","741","60.0","46"
"07/12/12 13:36:29","429639.8917","162.3","216.4","747","60.0","46"
"07/12/12 13:41:29","429639.9043","163.4","216.4","754","60.03","46"
"07/12/12 13:46:29","429639.917","160.9","216.72","739","60.0","46"
"07/12/12 13:51:30","429639.9296","160.4","217.07","738","60.03","46"
"07/12/12 13:56:28","429639.9419","159.1","216.12","735","60.03","46"
"07/12/12 14:01:30","429639.9543","157.6","216.99","733","60.03","46"
"07/12/12 14:06:28","429639.9665","155.6","217.3","712","60.03","46"
"07/12/12 14:11:30","429639.9785","152.5","217.22","704","60.03","46"
"07/12/12 14:16:29","429639.9904","152.6","217.4","704","60.03","45"
"07/12/12 14:21:29","429640.0023","150.8","216.22","706","60.0","46"
"07/12/12 14:26:29","429640.0139","147.9","216.37","686","60.0","45"
"07/12/12 14:31:29","429640.0254","146.7","217.02","679","60.03","46"
"07/12/12 14:36:29","429640.0368","145.6","216.41","672","60.03","46"
"07/12/12 14:41:29","429640.0481","144.7","216.0","672","60.03","46"
"07/12/12 14:46:28","429640.0594","144.4","217.02","666","60.03","46"
"07/12/12 14:51:28","429640.0705","142.4","216.48","661","60.03","46"
"07/12/12 14:56:30","429640.0816","140.7","215.18","657","60.0","45"
"07/12/12 15:01:29","429640.0924","139.8","216.12","653","60.03","44"
"07/12/12 15:06:28","429640.1033","139.6","215.32","657","60.03","44"
"07/12/12 15:11:28","429640.1104","34.6","212.56","169","60.03","43"
"07/12/12 15:16:29","429640.1181","147.3","215.26","688","60.03","43"
"07/12/12 15:21:28","429640.1284","82.8","214.26","416","60.03","43"
"07/12/12 15:26:29","429640.1315","32.0","212.62","246","60.03","41"
"07/12/12 15:31:30","429640.1397","141.5","215.44","662","60.0","40"
"07/12/12 15:36:29","429640.1455","16.5","212.04","16","60.03","39"
"07/12/12 15:41:28","429640.155","129.2","215.09","609","60.0","39"
"07/12/12 15:46:29","429640.163","127.7","215.02","602","60.03","39"
"07/12/12 15:51:29","429640.1699","71.0","214.42","362","60.03","39"
"07/12/12 15:56:28","429640.1762","123.4","215.03","582","60.03","38"
"07/12/12 16:01:29","429640.1821","124.3","215.43","588","60.0","38"
"07/12/12 16:06:29","429640.1898","114.8","215.17","550","60.03","38"
"07/12/12 16:11:29","429640.1985","109.0","214.47","524","60.03","38"
"07/12/12 16:16:28","429640.2069","106.3","215.05","506","60.03","38"
"07/12/12 16:21:30","429640.212","12.2","212.95","233","60.0","38"
"07/12/12 16:26:29","429640.2175","104.6","214.37","503","60.0","38"
"07/12/12 16:31:28","429640.2252","96.6","214.74","467","60.03","38"
"07/12/12 16:36:29","429640.2327","92.9","214.65","454","60.0","38"
"07/12/12 16:41:28","429640.2395","23.0","212.53","253","60.0","38"
"07/12/12 16:46:29","429640.2415","29.7","212.36","281","60.0","37"
"07/12/12 16:51:28","429640.2466","15.9","212.71","7","60.03","37"
"07/12/12 16:56:29","429640.2504","19.7","213.16","39","60.03","37"
"07/12/12 17:01:29","429640.256","76.7","214.85","384","60.03","36"
"07/12/12 17:06:29","429640.2618","72.0","213.69","365","60.03","36"
"07/12/12 17:11:30","429640.2673","68.2","214.2","346","60.03","36"
"07/12/12 17:16:30","429640.2725","65.0","213.19","334","60.03","36"
"07/12/12 17:21:29","429640.2773","61.1","213.26","316","60.03","36"
"07/12/12 17:26:29","429640.2816","50.9","213.51","113","60.0","36"
"07/12/12 17:31:30","429640.2855","47.9","213.27","389","60.03","36"
"07/12/12 17:36:29","429640.2896","47.5","213.35","194","60.03","36"
"07/12/12 17:41:29","429640.2934","40.9","213.05","166","60.0","35"
"07/12/12 17:46:29","429640.2969","37.3","213.37","123","60.03","35"
"07/12/12 17:51:29","429640.3002","45.5","213.16","247","60.03","34"
"07/12/12 17:56:29","429640.3032","31.9","213.25","263","60.03","33"
"07/12/12 18:01:30","429640.3059","37.7","213.06","272","60.0","33"
"07/12/12 18:06:29","429640.3083","33.8","213.09","86","60.0","32"
"07/12/12 18:11:29","429640.3106","33.2","212.97","107","60.03","32"
"07/12/12 18:16:29","429640.3126","32.8","213.05","230","60.03","32"
"07/12/12 18:21:29","429640.3143","28.8","212.85","162","60.03","32"
"07/12/12 18:26:29","429640.3159","13.9","212.52","29","60.03","32"
"07/12/12 18:31:28","429640.3172","23.8","212.67","152","60.03","32"
"07/12/12 18:36:30","429640.3184","3.1","213.17","151","60.03","31"
"07/12/12 18:41:28","429640.3193","12.7","212.41","70","60.0","31"
"07/12/12 18:46:28","429640.3201","15.3","212.64","0","60.03","31"
"07/12/12 18:51:28","429640.3208","0.0","212.94","0","60.03","31"
"07/12/12 18:56:28","429640.3215","15.6","212.97","5","60.07","31"
"07/12/12 19:01:30","429640.322","0.0","212.84","0","60.0","31"
"07/12/12 19:06:30","429640.3224","0.0","213.4","0","60.0","31"
"07/12/12 19:11:29","429640.3229","0.0","213.46","0","60.03","30"
"07/12/12 19:16:29","429640.3233","0.0","213.87","0","60.03","30"
"07/12/12 19:31:29","429640.3242","6.4","212.63","190","60.03","30"
"07/13/12 06:31:30","429640.3253","12.6","213.15","123","60.07","23"
"07/13/12 06:36:30","429640.326","11.8","213.75","57","60.0","23"
"07/13/12 06:41:29","429640.3268","7.9","213.85","4","60.03","23"
"07/13/12 06:46:30","429640.3278","10.4","213.7","2","60.0","23"
"07/13/12 06:51:29","429640.3289","15.2","214.22","8","60.0","24"
"07/13/12 06:56:29","429640.3303","28.2","214.29","88","60.03","24"
"07/13/12 07:01:30","429640.332","20.9","213.26","220","60.03","24"
"07/13/12 07:06:30","429640.3338","14.4","213.68","39","60.0","24"
"07/13/12 07:11:29","429640.3359","25.3","213.8","96","60.0","25"
"07/13/12 07:16:29","429640.3383","27.8","214.81","69","60.03","25"
"07/13/12 07:21:30","429640.341","37.5","213.79","284","60.03","25"
"07/13/12 07:26:30","429640.3439","44.3","213.05","315","60.03","26"
"07/13/12 07:31:30","429640.3471","47.5","213.68","230","60.0","26"
"07/13/12 07:36:29","429640.3507","53.9","214.02","208","60.0","27"
"07/13/12 07:41:30","429640.3545","57.7","213.76","94","60.03","27"
"07/13/12 07:46:29","429640.3586","56.6","215.12","361","60.03","27"
"07/13/12 07:51:30","429640.3627","60.0","214.18","318","60.0","28"
"07/13/12 07:56:30","429640.3665","46.1","213.96","154","60.0","28"
"07/13/12 08:01:30","429640.3715","64.8","213.81","332","60.03","29"
"07/13/12 08:06:30","429640.3766","68.8","213.26","348","60.0","29"
"07/13/12 08:11:30","429640.3821","71.6","213.6","364","60.03","30"
"07/13/12 08:16:30","429640.3878","74.7","214.76","374","60.03","30"
"07/13/12 08:21:30","429640.3938","79.1","215.36","391","60.0","30"
"07/13/12 08:26:30","429640.4001","83.1","215.41","409","60.0","31"
"07/13/12 08:31:30","429640.4067","87.0","214.98","430","60.0","31"
"07/13/12 08:36:29","429640.4137","92.1","215.09","448","60.03","32"
"07/13/12 08:41:30","429640.4213","103.0","215.63","497","60.03","32"
"07/13/12 08:46:29","429640.4291","110.1","215.62","523","60.0","32"
"07/13/12 08:51:29","429640.4345","25.4","213.73","67","60.0","32"
"07/13/12 08:56:29","429640.4384","29.2","213.86","159","60.0","32"
"07/13/12 09:01:29","429640.4442","117.0","214.98","559","60.03","32"
"07/13/12 09:06:30","429640.4527","55.8","213.9","378","60.0","33"
"07/13/12 09:11:30","429640.4593","35.4","213.43","65","60.0","33"
"07/13/12 09:16:29","429640.4661","114.3","215.59","542","60.0","33"
"07/13/12 09:21:29","429640.475","114.5","215.08","545","60.0","34"
"07/13/12 09:26:29","429640.4839","117.1","215.07","557","60.0","34"
"07/13/12 09:31:29","429640.4932","119.3","214.55","565","60.03","34"
"07/13/12 09:36:29","429640.5026","123.7","214.63","589","60.03","35"
"07/13/12 09:41:29","429640.5124","126.7","214.59","600","60.0","35"
"07/13/12 09:46:29","429640.5223","129.3","215.33","607","60.03","36"
"07/13/12 09:51:30","429640.5325","133.9","215.43","631","60.0","36"
"07/13/12 09:56:29","429640.5431","136.1","215.7","636","60.0","36"
"07/13/12 10:01:30","429640.5503","69.0","213.38","349","60.0","35"
"07/13/12 10:06:29","429640.5566","103.8","214.45","497","60.0","35"
"07/13/12 10:11:30","429640.5614","71.1","213.27","272","60.0","34"
"07/13/12 10:16:29","429640.5705","135.0","214.14","635","60.0","35"
"07/13/12 10:21:29","429640.5814","144.7","215.1","679","60.03","35"
"07/13/12 10:26:29","429640.5926","143.6","215.54","674","60.03","35"
"07/13/12 10:31:29","429640.6039","144.8","214.31","674","60.0","36"
"07/13/12 10:36:29","429640.6152","146.1","214.21","687","60.0","37"
"07/13/12 10:41:30","429640.6266","146.6","215.17","687","60.0","37"
"07/13/12 10:46:29","429640.6381","150.0","216.64","690","60.0","38"
"07/13/12 10:51:29","429640.6499","152.0","216.49","698","60.0","38"
"07/13/12 10:56:30","429640.6618","153.5","215.87","715","60.07","38"
"07/13/12 11:01:30","429640.6737","153.6","216.63","713","60.03","38"
"07/13/12 11:06:29","429640.6857","156.0","215.96","719","60.0","38"
"07/13/12 11:11:30","429640.6979","156.8","215.88","727","60.03","39"
"07/13/12 11:16:30","429640.7102","157.2","216.08","729","60.0","39"
"07/13/12 11:21:30","429640.7224","157.0","216.51","723","60.07","39"
"07/13/12 11:26:29","429640.7347","158.9","215.77","734","60.0","40"
"07/13/12 11:31:29","429640.7471","161.1","215.9","742","60.03","40"
"07/13/12 11:36:30","429640.7597","161.0","215.7","743","60.0","40"
"07/13/12 11:41:29","429640.7722","160.8","215.36","743","60.03","41"
"07/13/12 11:46:29","429640.7848","161.7","216.28","749","60.03","41"
"07/13/12 11:51:30","429640.7975","161.3","216.23","747","60.03","41"
"07/13/12 11:56:29","429640.81","162.0","215.88","753","60.03","41"
"07/13/12 12:01:30","429640.8227","161.8","216.74","749","60.03","42"
"07/13/12 12:06:30","429640.8353","163.2","216.83","753","60.03","42"
"07/13/12 12:11:29","429640.848","163.1","216.03","752","60.03","42"
"07/13/12 12:16:30","429640.8608","163.9","216.25","754","60.0","43"
"07/13/12 12:21:29","429640.8735","162.7","216.18","746","60.0","43"
"07/13/12 12:26:30","429640.8862","162.7","216.29","747","60.0","43"
"07/13/12 12:31:30","429640.8989","162.7","214.7","758","60.03","44"
"07/13/12 12:36:30","429640.9116","164.3","216.14","757","60.03","44"
"07/13/12 12:41:30","429640.9244","164.0","215.82","759","60.0","44"
"07/13/12 12:46:29","429640.9376","179.2","215.84","821","60.03","43"
"07/13/12 12:51:30","429640.9486","160.5","216.24","740","60.03","43"
"07/13/12 12:56:29","429640.9634","193.3","216.36","879","60.07","44"
"07/13/12 13:01:30","429640.9745","120.6","214.99","575","60.03","43"
"07/13/12 13:06:31","429640.9868","187.5","216.79","849","60.0","43"
"07/13/12 13:11:30","429640.9974","73.8","214.13","369","60.03","43"
"07/13/12 13:16:29","429641.0036","149.6","214.88","691","60.0","43"
"07/13/12 13:21:30","429641.0105","58.7","214.31","202","60.03","41"
"07/13/12 13:26:29","429641.0165","35.9","212.54","226","60.0","40"
"07/13/12 13:31:29","429641.0201","70.6","213.72","243","60.03","39"
"07/13/12 13:36:29","429641.031","189.3","216.45","861","60.03","41"
"07/13/12 13:41:29","429641.0418","167.5","216.51","773","60.03","41"
"07/13/12 13:46:30","429641.0472","57.4","213.8","344","60.03","40"
"07/13/12 13:51:29","429641.0518","78.5","214.73","387","60.03","39"
"07/13/12 13:56:30","429641.0566","36.8","214.03","102","60.0","39"
"07/13/12 14:01:29","429641.06","43.4","214.53","393","60.03","38"
"07/13/12 14:06:30","429641.0658","71.7","214.65","362","60.0","38"
"07/13/12 14:11:29","429641.075","185.0","216.6","848","60.07","38"
"07/13/12 14:16:29","429641.0891","170.1","216.14","782","60.0","41"
"07/13/12 14:21:29","429641.1019","162.8","215.77","754","60.03","41"
"07/13/12 14:26:29","429641.1125","46.2","213.59","335","60.0","41"
"07/13/12 14:31:29","429641.1159","39.2","214.4","176","60.03","40"
"07/13/12 14:36:29","429641.124","35.8","213.98","159","60.0","40"
"07/13/12 14:41:30","429641.1354","149.8","215.62","694","60.0","41"
"07/13/12 14:46:30","429641.1469","146.2","215.05","686","60.0","41"
"07/13/12 14:51:30","429641.1582","144.6","214.93","672","60.03","41"
"07/13/12 14:56:30","429641.1692","142.6","215.9","666","60.0","41"
"07/13/12 15:01:29","429641.1802","139.9","214.94","658","60.0","42"
"07/13/12 15:06:29","429641.1909","136.8","215.06","641","60.03","41"
"07/13/12 15:11:30","429641.2","129.6","215.78","608","60.03","41"
"07/13/12 15:16:30","429641.2091","38.7","214.33","289","60.0","41"
"07/13/12 15:21:30","429641.2142","140.5","215.0","656","60.0","41"
"07/13/12 15:26:29","429641.2243","39.5","213.08","176","60.0","41"
"07/13/12 15:31:29","429641.2265","24.4","212.79","19","60.03","40"
"07/13/12 15:36:30","429641.2323","131.6","214.82","621","60.03","40"
"07/13/12 15:41:29","429641.2421","121.6","214.46","578","60.03","40"
"07/13/12 15:46:29","429641.2491","41.5","213.6","183","60.03","39"
"07/13/12 15:51:30","429641.2546","37.0","213.47","280","60.03","39"
"07/13/12 15:56:30","429641.2564","18.8","212.81","276","60.03","38"
"07/13/12 16:01:29","429641.2643","117.3","215.75","552","60.03","38"
"07/13/12 16:06:30","429641.271","39.7","213.64","278","60.0","38"
"07/13/12 16:11:29","429641.2754","112.7","216.07","534","60.0","38"
"07/13/12 16:16:30","429641.2841","104.3","215.13","502","60.0","39"
"07/13/12 16:21:30","429641.2911","100.4","214.95","486","60.03","39"
"07/13/12 16:26:29","429641.2977","93.7","213.8","456","60.0","39"
"07/13/12 16:31:29","429641.3051","96.0","214.61","465","60.03","40"
"07/13/12 16:36:29","429641.3127","92.5","215.21","453","60.03","40"
"07/13/12 16:41:29","429641.3197","90.3","215.26","439","60.03","40"
"07/13/12 16:46:30","429641.3251","94.8","214.84","460","60.0","39"
"07/13/12 16:51:29","429641.3316","90.4","214.76","439","60.0","39"
"07/13/12 16:56:29","429641.3368","35.1","213.82","236","60.03","39"
"07/13/12 17:01:29","429641.3406","78.0","215.41","388","60.07","38"
"07/13/12 17:06:30","429641.3454","26.3","213.92","223","60.0","38"
"07/13/12 17:11:29","429641.3504","64.8","214.14","327","60.03","38"
"07/13/12 17:16:30","429641.352","13.6","213.04","9","60.0","37"
"07/13/12 17:21:30","429641.3534","16.2","213.78","1","60.03","36"
"07/13/12 17:26:30","429641.3544","10.4","213.97","9","60.03","36"
"07/13/12 17:31:29","429641.3555","13.1","213.73","51","60.0","35"
"07/13/12 17:36:30","429641.3568","13.7","214.02","83","60.03","34"
"07/13/12 17:41:30","429641.3577","0.0","213.37","5","60.03","33"
"07/13/12 17:46:30","429641.3582","11.8","213.67","0","60.03","32"
"07/13/12 17:51:29","429641.3587","0.0","214.05","0","60.03","32"
"07/13/12 18:16:30","429641.3593","0.0","213.16","0","60.03","29"
"07/13/12 18:21:30","429641.3601","15.9","213.08","17","60.03","28"
"07/13/12 18:26:30","429641.3612","11.6","212.96","82","60.0","28"
"07/13/12 18:31:30","429641.3625","14.0","214.35","123","60.03","28"
"07/13/12 18:36:31","429641.364","11.7","214.16","48","60.03","28"
"07/13/12 18:41:29","429641.3652","12.0","213.4","23","60.0","28"
"07/13/12 18:46:29","429641.3663","15.9","213.56","0","60.03","28"
"07/13/12 18:51:29","429641.3673","12.9","214.08","7","60.03","28"
"07/13/12 18:56:31","429641.3684","12.9","213.81","204","60.07","28"
"07/13/12 19:01:29","429641.3696","13.6","214.15","6","60.03","29"
"07/13/12 19:06:30","429641.3705","14.3","214.19","99","60.03","29"
"07/13/12 19:11:29","429641.3711","9.8","214.24","0","60.03","29"
"07/13/12 19:16:29","429641.3718","11.4","212.81","10","60.03","29"
"07/13/12 19:21:29","429641.3723","13.5","211.11","2","60.03","29"
"07/13/12 19:26:30","429641.3729","0.0","213.21","0","60.03","29"
"07/13/12 19:31:29","429641.3734","12.4","213.08","0","60.0","29"
"07/13/12 19:36:30","429641.374","1.3","213.27","0","60.0","29"
"07/13/12 19:41:29","429641.3745","13.7","213.81","2","60.03","29"
"07/14/12 06:36:30","429641.3747","15.4","214.35","45","60.0","22"
"07/14/12 06:41:30","429641.3755","14.6","214.23","45","60.03","22"
"07/14/12 06:46:30","429641.3766","19.1","213.45","253","60.03","23"
"07/14/12 06:51:30","429641.3778","3.0","213.91","237","60.0","23"
"07/14/12 06:56:30","429641.379","11.4","212.98","14","60.03","23"
"07/14/12 07:01:30","429641.3806","16.1","213.15","20","60.0","24"
"07/14/12 07:06:30","429641.3825","34.0","212.7","82","60.0","24"
"07/14/12 07:11:31","429641.3845","29.8","213.27","251","60.03","25"
"07/14/12 07:16:31","429641.3868","27.0","213.74","135","60.0","25"
"07/14/12 07:21:29","429641.3893","30.3","214.03","154","60.03","25"
"07/14/12 07:26:30","429641.3921","37.1","214.37","294","60.03","26"
"07/14/12 07:31:29","429641.3951","46.3","214.22","281","60.03","26"
"07/14/12 07:36:29","429641.3986","38.8","213.79","111","60.0","26"
"07/14/12 07:41:31","429641.4023","43.2","213.91","383","60.0","27"
"07/14/12 07:46:30","429641.4062","57.2","213.43","413","60.0","27"
"07/14/12 07:51:29","429641.4101","43.9","213.19","413","60.0","27"
"07/14/12 07:56:31","429641.4141","53.5","213.56","180","60.03","28"
"07/14/12 08:01:29","429641.4177","27.5","212.95","103","60.0","28"
"07/14/12 08:06:30","429641.4229","74.5","214.98","370","60.0","28"
"07/14/12 08:11:29","429641.4278","66.6","213.84","195","60.0","28"
"07/14/12 08:16:30","429641.4337","88.1","214.78","426","60.0","29"
"07/14/12 08:21:29","429641.4401","52.1","213.65","299","60.0","29"
"07/14/12 08:26:31","429641.4464","86.0","214.54","419","60.0","30"
"07/14/12 08:31:29","429641.4531","95.2","215.42","461","60.03","30"
"07/14/12 08:36:29","429641.4592","35.0","213.88","179","60.03","31"
"07/14/12 08:41:30","429641.466","93.9","214.88","459","60.03","31"
"07/14/12 08:46:31","429641.4734","100.1","213.97","480","60.03","31"
"07/14/12 08:51:30","429641.4808","103.0","215.32","497","60.0","32"
"07/14/12 08:56:29","429641.488","99.6","214.51","480","60.03","32"
"07/14/12 09:01:30","429641.4948","100.2","213.72","486","60.0","32"
"07/14/12 09:06:29","429641.5024","67.0","214.09","337","60.03","32"
"07/14/12 09:11:29","429641.5102","111.0","214.62","531","60.0","33"
"07/14/12 09:16:31","429641.5184","112.9","214.57","541","60.0","34"
"07/14/12 09:21:30","429641.5273","116.3","214.4","556","60.03","34"
"07/14/12 09:26:31","429641.5366","121.3","214.42","573","60.0","35"
"07/14/12 09:31:30","429641.5456","122.4","214.56","580","60.0","35"
"07/14/12 09:36:30","429641.5552","135.4","216.07","634","60.03","36"
"07/14/12 09:41:30","429641.5639","141.6","216.83","660","60.0","37"
"07/14/12 09:46:30","429641.5731","90.9","214.76","440","60.0","37"
"07/14/12 09:51:31","429641.5809","142.4","216.52","662","60.03","37"
"07/14/12 09:56:29","429641.5917","156.1","217.04","726","60.07","37"
"07/14/12 10:01:30","429641.6003","159.1","216.15","735","60.0","38"
"07/14/12 10:06:31","429641.6115","125.0","213.98","591","60.0","38"
"07/14/12 10:11:30","429641.6183","48.4","213.23","374","60.0","37"
"07/14/12 10:16:30","429641.6233","76.3","214.0","380","60.0","37"
"07/14/12 10:21:30","429641.6286","64.7","213.61","332","60.03","36"
"07/14/12 10:26:29","429641.6357","120.1","215.08","568","60.0","36"
"07/14/12 10:31:30","429641.6465","69.1","214.54","349","60.0","36"
"07/14/12 10:36:29","429641.6567","155.7","216.37","718","60.0","36"
"07/14/12 10:41:30","429641.6688","152.8","216.27","706","60.0","37"
"07/14/12 10:46:30","429641.6806","151.0","216.51","698","60.0","38"
"07/14/12 10:51:30","429641.6924","150.9","215.86","702","60.03","39"
"07/14/12 10:56:29","429641.7043","155.9","216.55","719","60.0","39"
"07/14/12 11:01:30","429641.7167","162.2","217.12","743","60.03","40"
"07/14/12 11:06:29","429641.7288","114.1","215.49","541","60.03","41"
"07/14/12 11:11:30","429641.7381","129.1","215.33","604","60.03","41"
"07/14/12 11:16:29","429641.7455","153.0","215.82","711","60.0","40"
"07/14/12 11:21:30","429641.7575","179.7","217.17","822","60.0","41"
"07/14/12 11:26:31","429641.7718","173.3","216.69","798","60.03","41"
"07/14/12 11:31:30","429641.7853","181.2","216.44","833","60.03","42"
"07/14/12 11:36:30","429641.7962","75.2","213.89","376","60.03","42"
"07/14/12 11:41:30","429641.8077","184.6","216.58","840","60.03","43"
"07/14/12 11:46:30","429641.8214","178.1","216.67","815","60.0","43"
"07/14/12 11:51:30","429641.8348","184.9","215.91","850","60.0","43"
"07/14/12 11:56:29","429641.8456","191.6","217.54","866","60.0","43"
"07/14/12 12:01:31","429641.8579","163.5","215.74","753","60.0","43"
"07/14/12 12:06:30","429641.8698","146.4","215.48","681","60.0","43"
"07/14/12 12:11:30","429641.8785","83.1","214.5","413","60.03","42"
"07/14/12 12:16:31","429641.8851","73.5","215.47","366","60.03","41"
"07/14/12 12:21:31","429641.8946","140.9","215.78","659","60.0","40"
"07/14/12 12:26:29","429641.9053","184.7","216.73","845","60.03","40"
"07/14/12 12:31:31","429641.9203","187.5","216.26","853","60.03","41"
"07/14/12 12:36:29","429641.9344","176.4","216.51","809","60.0","41"
"07/14/12 12:41:30","429641.9483","174.8","216.89","801","60.03","41"
"07/14/12 12:46:31","429641.9613","171.7","215.87","788","60.03","41"
"07/14/12 12:51:29","429641.9748","175.7","216.33","808","60.03","42"
"07/14/12 12:56:30","429641.9884","172.7","216.27","795","60.03","42"
"07/14/12 13:01:30","429642.0019","172.6","215.44","797","60.0","43"
"07/14/12 13:06:31","429642.0153","170.8","215.5","788","60.0","43"
"07/14/12 13:11:30","429642.0281","153.0","215.5","714","60.0","43"
"07/14/12 13:16:31","429642.0404","163.6","215.81","759","60.03","43"
"07/14/12 13:21:31","429642.053","162.4","215.65","747","60.0","43"
"07/14/12 13:26:30","429642.0646","168.6","215.95","780","60.03","43"
"07/14/12 13:31:29","429642.0778","169.0","216.41","775","60.0","43"
"07/14/12 13:36:30","429642.0906","163.7","215.83","756","60.0","42"
"07/14/12 13:41:29","429642.1033","168.2","216.13","773","60.03","42"
"07/14/12 13:46:31","429642.1163","165.5","215.94","767","60.03","42"
"07/14/12 13:51:30","429642.1291","163.0","216.45","747","60.0","42"
"07/14/12 13:56:29","429642.1417","163.5","216.73","747","60.03","42"
"07/14/12 14:01:30","429642.1545","164.0","215.62","757","60.03","42"
"07/14/12 14:06:31","429642.1662","138.4","215.17","648","60.0","41"
"07/14/12 14:11:30","429642.1736","77.5","213.86","386","60.0","40"
"07/14/12 14:16:30","429642.1828","113.5","214.94","545","60.03","39"
"07/14/12 14:21:29","429642.1913","140.3","214.95","657","60.03","39"
"07/14/12 14:26:30","429642.2019","141.7","215.05","661","60.0","39"
"07/14/12 14:31:30","429642.2153","174.9","215.72","806","60.0","40"
"07/14/12 14:36:29","429642.2245","149.5","215.65","695","60.03","39"
"07/14/12 14:41:30","429642.2355","163.9","216.03","752","60.0","39"
"07/14/12 14:46:31","429642.2477","153.1","215.67","710","60.03","39"
"07/14/12 14:51:29","429642.2594","150.0","215.53","697","60.03","40"
"07/14/12 14:56:29","429642.2711","149.6","216.52","692","60.03","39"
"07/14/12 15:01:30","429642.2827","147.7","216.73","685","60.03","39"
"07/14/12 15:06:30","429642.2939","144.6","215.87","672","60.0","40"
"07/14/12 15:11:29","429642.3052","142.9","215.3","668","60.03","40"
"07/14/12 15:16:31","429642.3161","139.3","215.62","653","60.0","40"
"07/14/12 15:21:31","429642.3269","136.7","215.37","642","60.0","40"
"07/14/12 15:26:31","429642.3374","132.7","215.59","623","60.0","40"
"07/14/12 15:31:31","429642.3478","130.6","215.18","618","60.03","40"
"07/14/12 15:36:30","429642.3577","128.0","215.01","602","60.0","40"
"07/14/12 15:41:31","429642.3676","124.3","215.92","586","60.03","40"
"07/14/12 15:46:30","429642.3772","124.5","215.34","587","60.03","40"
"07/14/12 15:51:30","429642.3867","119.9","214.82","571","60.03","40"
"07/14/12 15:56:31","429642.3961","118.7","215.11","561","60.03","39"
"07/14/12 16:01:30","429642.4053","116.8","214.82","557","60.03","39"
"07/14/12 16:06:31","429642.4143","115.0","215.18","548","60.0","39"
"07/14/12 16:11:31","429642.4232","113.4","214.9","539","60.03","39"
"07/14/12 16:16:31","429642.4321","112.9","215.31","538","60.03","38"
"07/14/12 16:21:31","429642.4403","74.4","213.94","373","60.0","38"
"07/14/12 16:26:30","429642.4455","67.9","213.47","338","60.0","38"
"07/14/12 16:31:29","429642.4494","60.6","214.24","149","60.03","37"
"07/14/12 16:36:30","429642.4552","74.0","214.63","373","60.03","36"
"07/14/12 16:41:30","429642.4616","71.2","214.65","355","60.03","36"
"07/14/12 16:46:30","429642.468","80.9","215.32","396","60.03","35"
"07/14/12 16:51:31","429642.475","93.5","215.15","453","60.03","35"
"07/14/12 16:56:31","429642.4816","84.2","214.64","417","60.0","35"
"07/14/12 17:01:29","429642.487","56.2","214.51","263","60.03","35"
"07/14/12 17:06:30","429642.4925","82.4","214.74","406","60.03","35"
"07/14/12 17:11:30","429642.4982","77.4","214.92","386","60.03","35"
"07/14/12 17:16:30","429642.5041","75.4","215.65","374","60.03","35"
"07/14/12 17:21:29","429642.5098","71.2","214.37","361","60.0","35"
"07/14/12 17:26:29","429642.5143","40.3","214.83","160","60.0","35"
"07/14/12 17:31:30","429642.5179","34.6","214.6","264","60.03","34"
"07/14/12 17:36:30","429642.5217","48.2","214.1","77","60.0","34"
"07/14/12 17:41:29","429642.5258","54.0","214.72","207","60.03","34"
"07/14/12 17:46:30","429642.5297","51.7","214.73","86","60.03","34"
"07/14/12 17:51:29","429642.5338","53.3","214.34","363","60.03","34"
"07/14/12 17:56:30","429642.5377","43.0","214.1","258","60.03","34"
"07/14/12 18:01:30","429642.5413","45.7","213.52","171","60.0","34"
"07/14/12 18:06:29","429642.5445","33.0","214.22","314","60.03","34"
"07/14/12 18:11:31","429642.5473","39.2","213.69","185","60.0","33"
"07/14/12 18:16:30","429642.5499","35.5","212.9","281","60.03","33"
"07/14/12 18:21:31","429642.5523","33.8","212.41","167","60.0","33"
"07/14/12 18:26:29","429642.5546","29.6","213.47","147","60.03","33"
"07/14/12 18:31:30","429642.5566","25.8","213.47","183","60.03","33"
"07/14/12 18:36:30","429642.5584","29.6","213.3","201","60.03","32"
"07/14/12 18:41:30","429642.5599","25.9","213.18","85","60.07","32"
"07/14/12 18:46:31","429642.5612","11.6","213.74","3","60.0","32"
"07/14/12 18:51:30","429642.5623","15.5","213.43","6","60.03","32"
"07/14/12 18:56:30","429642.5631","12.4","212.84","49","60.03","32"
"07/14/12 19:01:29","429642.5638","7.8","213.27","0","60.03","32"
"07/14/12 19:06:30","429642.5643","6.9","213.19","189","60.03","31"
"07/14/12 19:11:30","429642.5649","14.0","212.73","232","60.03","31"
"07/14/12 19:16:29","429642.5653","0.0","212.71","0","60.03","31"
"07/14/12 19:21:30","429642.5657","13.3","213.05","4","60.03","30"
"07/14/12 19:26:30","429642.5661","0.0","213.14","0","60.03","30"
"07/14/12 19:31:30","429642.5664","10.7","213.19","241","60.0","30"
"07/14/12 19:36:30","429642.5666","12.1","213.31","1","60.03","30"
"07/14/12 19:41:30","429642.5668","12.1","213.61","8","60.03","29"
"07/15/12 06:01:35","429642.5668","0.0","213.89","0","60.03","19"
"07/15/12 06:06:30","429642.567","2.7","213.65","243","60.03","20"
"07/15/12 06:11:33","429642.5673","13.6","213.91","77","60.0","20"
"07/15/12 06:21:31","429642.568","11.1","214.44","1","60.03","21"
"07/15/12 06:26:30","429642.5684","0.0","214.28","0","60.0","22"
"07/15/12 06:31:30","429642.5691","6.9","214.5","195","60.03","22"
"07/15/12 06:36:29","429642.5698","13.9","213.87","2","60.03","22"
"07/15/12 06:41:30","429642.5707","16.8","213.91","5","60.0","22"
"07/15/12 06:46:31","429642.5719","24.1","213.91","121","60.03","22"
"07/15/12 06:51:30","429642.5732","17.6","213.92","90","60.0","23"
"07/15/12 06:56:30","429642.5746","21.7","213.98","16","60.03","23"
"07/15/12 07:01:30","429642.5763","22.1","213.57","78","60.0","23"
"07/15/12 07:06:31","429642.5781","24.9","213.49","212","60.07","24"
"07/15/12 07:11:29","429642.5802","32.9","214.58","100","60.0","24"
"07/15/12 07:16:30","429642.5825","36.8","214.36","146","60.0","24"
"07/15/12 07:21:31","429642.5852","34.3","213.48","182","60.0","25"
"07/15/12 07:26:31","429642.5881","45.2","212.23","201","60.03","25"
"07/15/12 07:31:29","429642.5913","36.9","213.79","377","60.03","26"
"07/15/12 07:36:30","429642.5947","51.1","212.69","387","60.0","26"
"07/15/12 07:41:30","429642.5985","51.1","213.34","341","60.03","27"
"07/15/12 07:46:30","429642.6026","67.8","214.36","229","60.03","27"
"07/15/12 07:51:30","429642.6068","55.9","214.11","182","60.03","27"
"07/15/12 07:56:31","429642.6112","37.6","214.23","258","60.03","28"
"07/15/12 08:01:29","429642.6151","46.6","213.22","378","60.0","29"
"07/15/12 08:06:31","429642.6202","66.6","213.3","340","60.0","29"
"07/15/12 08:11:30","429642.6255","70.6","213.28","355","60.0","30"
"07/15/12 08:16:31","429642.6311","74.1","213.52","373","60.03","30"
"07/15/12 08:21:30","429642.637","77.4","213.07","386","60.03","31"
"07/15/12 08:26:30","429642.6431","80.8","214.94","399","60.03","32"
"07/15/12 08:31:30","429642.6495","83.8","214.73","412","60.0","32"
"07/15/12 08:36:30","429642.6561","86.8","215.07","424","60.03","32"
"07/15/12 08:41:30","429642.663","90.6","214.55","440","60.03","33"
"07/15/12 08:46:30","429642.6701","92.4","214.81","451","60.03","34"
"07/15/12 08:51:30","429642.6774","96.0","215.15","465","60.03","35"
"07/15/12 08:56:31","429642.6847","101.7","215.02","487","60.03","35"
"07/15/12 09:01:31","429642.6927","102.4","215.21","494","60.0","35"
"07/15/12 09:06:30","429642.7005","102.6","215.49","492","60.0","36"
"07/15/12 09:11:30","429642.7087","106.1","215.28","506","60.0","37"
"07/15/12 09:16:31","429642.717","108.7","215.34","517","60.0","38"
"07/15/12 09:21:30","429642.7256","111.3","215.88","526","60.03","38"
"07/15/12 09:26:31","429642.7343","113.6","216.15","535","60.03","38"
"07/15/12 09:31:31","429642.7432","116.2","215.76","549","60.0","39"
"07/15/12 09:36:31","429642.7524","119.3","215.85","559","60.0","39"
"07/15/12 09:41:31","429642.7617","120.3","215.39","573","60.03","40"
"07/15/12 09:46:31","429642.7712","123.8","215.78","582","60.0","41"
"07/15/12 09:51:30","429642.7811","127.7","215.44","603","60.03","41"
"07/15/12 09:56:30","429642.7911","128.4","215.26","609","60.07","41"
"07/15/12 10:01:31","429642.8012","132.6","215.38","619","60.03","42"
"07/15/12 10:06:29","429642.8116","134.8","216.24","631","60.0","42"
"07/15/12 10:11:30","429642.8222","136.8","216.13","639","60.03","42"
"07/15/12 10:16:31","429642.8331","141.6","216.85","660","60.0","43"
"07/15/12 10:21:30","429642.8439","144.9","216.62","675","60.03","43"
"07/15/12 10:26:30","429642.855","149.1","216.7","690","60.03","43"
"07/15/12 10:31:31","429642.8664","145.5","216.62","674","60.03","44"
"07/15/12 10:36:31","429642.8776","147.5","217.14","681","60.0","44"
"07/15/12 10:41:30","429642.8886","152.0","216.55","708","60.03","44"
"07/15/12 10:46:30","429642.9006","154.7","217.03","710","60.03","45"
"07/15/12 10:51:31","429642.9123","157.1","216.53","723","60.0","45"
"07/15/12 10:56:30","429642.9241","148.8","217.23","686","60.03","45"
"07/15/12 11:01:30","429642.9361","154.4","216.43","716","60.03","46"
"07/15/12 11:06:30","429642.9465","136.5","216.57","638","60.0","45"
"07/15/12 11:11:31","429642.9572","164.7","216.92","759","60.03","45"
"07/15/12 11:16:31","429642.9693","154.1","216.95","708","60.0","46"
"07/15/12 11:21:30","429642.9794","157.9","216.74","728","60.0","45"
"07/15/12 11:26:31","429642.9908","149.7","216.63","694","60.07","45"
"07/15/12 11:31:31","429643.0023","146.7","217.35","677","60.03","45"
"07/15/12 11:36:30","429643.0141","152.8","216.93","704","60.0","45"
"07/15/12 11:41:31","429643.0263","155.7","217.09","716","60.0","45"
"07/15/12 11:46:30","429643.0382","163.0","216.53","753","60.03","45"
"07/15/12 11:51:30","429643.0491","189.3","216.99","863","60.0","45"
"07/15/12 11:56:31","429643.0615","153.4","216.57","706","60.03","45"
"07/15/12 12:01:30","429643.0734","177.0","216.62","808","60.0","45"
"07/15/12 12:06:30","429643.0866","167.4","216.4","770","60.0","45"
"07/15/12 12:11:30","429643.0998","169.6","215.71","784","60.0","46"
"07/15/12 12:16:31","429643.1125","164.8","215.46","763","60.0","46"
"07/15/12 12:21:30","429643.1252","166.9","216.74","767","60.0","46"
"07/15/12 12:26:30","429643.138","167.7","216.56","770","60.0","46"
"07/15/12 12:31:30","429643.1506","162.5","216.54","745","60.07","46"
"07/15/12 12:36:30","429643.1635","168.8","215.77","777","60.0","46"
"07/15/12 12:41:30","429643.1751","148.2","214.89","692","60.03","45"
"07/15/12 12:46:30","429643.1873","168.8","217.03","776","60.0","46"
"07/15/12 12:51:30","429643.2004","172.1","217.44","780","60.0","46"
"07/15/12 12:56:31","429643.213","166.5","216.97","762","60.0","46"
"07/15/12 13:01:30","429643.223","113.9","215.84","542","60.03","45"
"07/15/12 13:06:30","429643.2318","89.5","215.8","438","60.03","45"
"07/15/12 13:11:31","429643.2404","144.6","216.09","669","60.03","44"
"07/15/12 13:16:31","429643.2516","154.2","216.85","707","60.03","44"
"07/15/12 13:21:30","429643.2626","135.2","216.17","632","60.0","44"
"07/15/12 13:26:31","429643.2734","119.2","214.8","566","59.96","43"
"07/15/12 13:31:31","429643.2848","147.3","215.87","684","60.03","44"
"07/15/12 13:36:30","429643.2973","161.6","215.78","746","60.03","44"
"07/15/12 13:41:30","429643.3082","148.2","214.91","691","60.0","43"
"07/15/12 13:46:31","429643.3192","130.2","214.71","614","60.03","43"
"07/15/12 13:51:31","429643.3303","148.8","214.75","697","60.03","44"
"07/15/12 13:56:30","429643.3415","165.5","215.39","763","60.03","44"
"07/15/12 14:01:30","429643.3551","171.9","216.2","795","60.03","44"
"07/15/12 14:06:29","429643.3669","161.4","215.26","747","60.03","45"
"07/15/12 14:11:31","429643.379","143.4","214.59","672","60.03","45"
"07/15/12 14:16:30","429643.39","112.9","214.01","541","60.0","46"
"07/15/12 14:21:30","429643.3986","116.4","214.6","553","60.0","45"
"07/15/12 14:26:31","429643.407","133.6","214.35","633","60.07","45"
"07/15/12 14:31:31","429643.4158","106.8","213.55","512","60.0","45"
"07/15/12 14:36:31","429643.4284","168.3","215.15","777","60.0","46"
"07/15/12 14:41:31","429643.4381","105.5","213.98","510","60.0","45"
"07/15/12 14:46:30","429643.4492","135.8","214.45","639","60.0","45"
"07/15/12 14:51:31","429643.4571","50.0","213.42","174","60.03","44"
"07/15/12 14:56:31","429643.4624","64.5","212.89","330","60.0","43"
"07/15/12 15:01:30","429643.4706","129.2","214.11","612","60.03","42"
"07/15/12 15:06:31","429643.4815","149.2","214.71","698","60.03","42"
"07/15/12 15:11:31","429643.4936","154.8","214.69","718","60.03","43"
"07/15/12 15:16:30","429643.4999","57.3","212.51","113","60.0","42"
"07/15/12 15:21:31","429643.5048","53.1","213.44","308","60.03","41"
"07/15/12 15:26:30","429643.5088","44.2","213.33","165","60.0","40"
"07/15/12 15:31:30","429643.5128","43.5","213.25","190","60.03","39"
"07/15/12 15:36:31","429643.517","81.2","214.15","401","60.03","39"
"07/15/12 15:41:30","429643.5233","64.6","212.83","332","60.0","38"
"07/15/12 15:46:31","429643.5273","41.8","212.75","220","60.03","38"
"07/15/12 15:51:30","429643.5322","92.6","214.96","451","60.03","38"
"07/15/12 15:56:30","429643.5411","124.9","215.23","592","60.03","38"
"07/15/12 16:01:31","429643.5508","127.6","215.32","601","60.0","39"
"07/15/12 16:06:31","429643.5597","104.9","215.11","502","60.0","39"
"07/15/12 16:11:31","429643.5677","90.8","214.19","444","60.0","40"
"07/15/12 16:16:31","429643.5762","105.7","214.62","510","60.0","40"
"07/15/12 16:21:31","429643.5836","103.9","214.49","502","60.03","40"
"07/15/12 16:26:31","429643.592","96.6","214.12","470","60.03","40"
"07/15/12 16:31:30","429643.599","100.1","214.67","481","60.07","40"
"07/15/12 16:36:31","429643.6066","93.3","214.6","455","60.03","40"
"07/15/12 16:41:31","429643.6138","89.9","214.33","442","60.03","40"
"07/15/12 16:46:30","429643.6201","85.1","214.56","423","60.0","40"
"07/15/12 16:51:31","429643.6267","85.5","214.65","419","60.0","40"
"07/15/12 16:56:30","429643.6323","57.5","213.67","243","60.03","40"
"07/15/12 17:01:30","429643.6372","78.8","214.36","394","60.0","39"
"07/15/12 17:06:30","429643.6431","71.0","214.6","360","60.07","39"
"07/15/12 17:11:31","429643.6474","36.3","213.44","189","60.03","39"
"07/15/12 17:16:31","429643.6499","28.2","214.29","134","60.03","38"
"07/15/12 17:21:31","429643.6526","30.9","213.96","219","60.0","37"
"07/15/12 17:26:31","429643.6558","33.8","214.53","303","60.03","37"
"07/15/12 17:31:31","429643.6583","31.0","214.87","27","60.0","36"
"07/15/12 17:36:30","429643.6603","24.1","214.18","271","60.03","35"
"07/15/12 17:41:31","429643.6624","25.0","213.72","96","60.03","34"
"07/15/12 17:46:30","429643.6647","35.0","214.52","193","60.03","33"
"07/15/12 17:51:31","429643.6672","36.6","214.61","206","60.07","33"
"07/15/12 17:56:30","429643.6697","28.9","213.44","209","60.0","32"
"07/15/12 18:01:30","429643.6723","30.2","213.96","131","60.0","32"
"07/15/12 18:06:31","429643.6747","35.2","213.21","187","60.03","32"
"07/15/12 18:11:30","429643.6764","15.8","212.9","19","60.03","32"
"07/15/12 18:16:30","429643.6779","19.1","212.67","157","60.03","32"
"07/15/12 18:21:30","429643.6796","19.7","213.4","22","60.03","32"
"07/15/12 18:26:30","429643.6813","12.0","213.2","23","60.0","31"
"07/15/12 18:31:30","429643.6829","10.8","213.53","171","60.03","31"
"07/15/12 18:36:31","429643.6842","22.5","212.69","128","60.03","31"
"07/15/12 18:41:30","429643.6853","7.9","212.91","210","60.0","30"
"07/15/12 18:46:30","429643.6861","6.2","213.85","202","60.03","30"
"07/15/12 18:51:30","429643.6868","0.0","213.09","203","60.03","30"
"07/15/12 18:56:31","429643.6875","5.2","212.82","150","60.03","29"
"07/15/12 19:01:31","429643.6881","7.8","212.96","0","60.03","29"
"07/15/12 19:06:32","429643.6886","10.6","213.15","16","60.0","29"
"07/15/12 19:11:30","429643.6891","11.5","213.32","10","60.03","29"
"07/15/12 19:16:31","429643.6897","12.9","213.52","44","60.03","29"
"07/15/12 19:21:31","429643.6906","15.1","213.52","3","60.0","28"
"07/15/12 19:26:30","429643.6915","10.1","213.14","0","60.03","28"
"07/15/12 19:31:31","429643.6925","11.0","214.0","4","60.0","28"
"07/15/12 19:36:31","429643.6932","14.8","213.89","39","60.07","28"
"07/16/12 06:30:11","429643.6932","0.0","213.39","0","60.0","21"
"07/16/12 06:35:11","429643.6936","0.8","213.51","0","60.03","22"
"07/16/12 06:40:10","429643.6941","13.6","213.9","7","60.07","22"
"07/16/12 06:45:11","429643.6947","14.6","213.63","248","60.03","22"
"07/16/12 06:50:11","429643.6951","0.0","213.46","0","60.03","22"
"07/16/12 06:55:10","429643.6955","0.0","212.91","0","60.03","22"
"07/16/12 07:00:10","429643.6961","14.8","212.43","0","60.0","22"
"07/16/12 07:05:10","429643.6965","9.9","213.25","0","60.03","22"
"07/16/12 07:10:10","429643.697","12.6","212.29","0","60.03","22"
"07/16/12 07:15:11","429643.6974","11.9","213.87","5","60.03","22"
"07/16/12 07:20:12","429643.6979","0.0","212.82","0","60.03","22"
"07/16/12 07:25:10","429643.6983","6.5","213.51","243","60.03","22"
"07/16/12 07:30:10","429643.6989","14.0","213.05","13","60.0","22"
"07/16/12 07:35:10","429643.6993","0.0","213.05","0","60.0","22"
"07/16/12 07:40:12","429643.6998","14.0","211.82","1","60.07","22"
"07/16/12 07:45:11","429643.7005","6.4","212.13","176","60.03","22"
"07/16/12 07:50:11","429643.7011","14.0","213.26","13","60.0","23"
"07/16/12 07:55:10","429643.7016","11.9","213.53","4","60.0","23"
"07/16/12 08:00:11","429643.7021","3.9","213.28","239","60.03","23"
"07/16/12 08:05:11","429643.7024","0.0","213.06","0","60.0","23"
"07/16/12 08:10:11","429643.7028","0.0","212.95","0","60.0","23"
"07/16/12 08:15:11","429643.7032","13.5","212.86","1","60.0","23"
