"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/16/12 08:20:11","429643.7037","13.0","212.99","0","60.03","23"
"07/16/12 08:25:11","429643.7042","13.0","212.59","11","60.03","23"
"07/16/12 08:30:11","429643.7047","0.0","212.01","0","60.03","23"
"07/16/12 08:35:10","429643.7052","12.2","212.37","0","60.03","23"
"07/16/12 08:40:10","429643.7057","14.6","212.27","8","60.03","23"
"07/16/12 08:45:11","429643.7064","13.1","213.04","1","60.03","23"
"07/16/12 08:50:11","429643.7073","11.4","212.48","5","60.0","23"
"07/16/12 08:55:11","429643.7079","0.0","212.18","186","60.0","23"
"07/16/12 09:00:12","429643.7084","6.4","212.13","227","60.0","23"
"07/16/12 09:05:11","429643.7088","0.0","212.82","138","60.0","23"
"07/16/12 09:10:10","429643.7102","26.6","212.87","31","60.0","23"
"07/16/12 09:15:10","429643.7126","33.4","212.97","144","60.0","23"
"07/16/12 09:20:11","429643.716","51.7","213.46","356","60.0","24"
"07/16/12 09:25:11","429643.7197","51.2","212.94","188","60.0","24"
"07/16/12 09:30:10","429643.7227","37.6","212.87","32","60.0","24"
"07/16/12 09:35:11","429643.7244","34.2","212.01","300","60.03","24"
"07/16/12 09:40:10","429643.7263","21.9","213.16","17","60.03","25"
"07/16/12 09:45:12","429643.728","15.3","211.79","236","60.03","25"
"07/16/12 09:50:10","429643.7295","12.1","211.96","5","60.03","25"
"07/16/12 09:55:10","429643.7304","15.4","213.23","9","60.03","24"
"07/16/12 10:00:12","429643.7311","14.1","213.02","11","60.07","24"
"07/16/12 10:05:11","429643.7318","11.6","212.76","2","60.0","24"
"07/16/12 10:10:11","429643.7326","14.9","213.06","18","60.03","24"
"07/16/12 10:15:11","429643.7334","14.1","211.72","77","60.0","24"
"07/16/12 10:20:11","429643.7341","13.4","212.28","105","60.03","24"
"07/16/12 10:25:11","429643.7346","14.1","212.8","208","60.03","24"
"07/16/12 10:30:11","429643.7352","6.3","212.97","0","60.0","24"
"07/16/12 10:35:12","429643.7356","12.1","212.83","2","60.0","24"
"07/16/12 10:40:10","429643.736","0.0","212.48","0","60.0","24"
"07/16/12 10:45:11","429643.736","11.8","212.45","29","60.03","24"
"07/16/12 10:50:10","429643.7365","0.0","212.0","0","60.03","24"
"07/16/12 10:55:10","429643.737","0.0","212.43","0","60.03","24"
"07/16/12 11:00:10","429643.7375","0.0","212.98","0","60.03","24"
"07/16/12 11:05:11","429643.738","15.0","212.31","56","60.03","24"
"07/16/12 11:35:12","429643.7383","14.4","211.35","19","60.03","23"
"07/16/12 11:40:11","429643.7386","0.0","211.58","0","60.03","22"
"07/16/12 11:45:10","429643.7395","0.0","213.38","0","60.03","23"
"07/16/12 11:50:10","429643.7395","39.1","212.38","269","60.03","23"
"07/16/12 11:55:10","429643.7421","32.7","212.84","265","60.03","24"
"07/16/12 12:00:11","429643.744","31.2","211.39","132","60.03","24"
"07/16/12 12:05:11","429643.746","25.9","212.34","102","60.03","24"
"07/16/12 12:10:12","429643.7484","29.2","213.15","151","60.0","24"
"07/16/12 12:15:11","429643.75","4.6","212.43","284","60.03","25"
"07/16/12 12:20:11","429643.7511","11.4","212.35","15","60.0","25"
"07/16/12 12:25:10","429643.7528","15.9","212.22","87","60.0","25"
"07/16/12 12:30:11","429643.7548","33.4","212.72","196","60.03","25"
"07/16/12 12:35:12","429643.7569","14.2","212.74","145","60.0","25"
"07/16/12 12:40:10","429643.7582","14.4","211.79","7","60.0","25"
"07/16/12 12:45:10","429643.7597","19.0","212.49","29","60.03","25"
"07/16/12 12:50:11","429643.7618","32.6","214.07","220","60.03","26"
"07/16/12 12:55:11","429643.7644","37.7","213.81","191","60.03","26"
"07/16/12 13:00:10","429643.7693","182.9","216.97","835","60.07","27"
"07/16/12 13:05:10","429643.7828","86.1","214.8","425","60.03","29"
"07/16/12 13:10:11","429643.7927","70.9","214.24","360","60.0","30"
"07/16/12 13:15:10","429643.8025","157.7","215.02","733","60.03","31"
"07/16/12 13:20:10","429643.8085","73.0","212.92","364","60.03","32"
"07/16/12 13:25:11","429643.8198","182.0","214.83","837","60.0","33"
"07/16/12 13:30:10","429643.833","170.7","215.76","785","60.0","34"
"07/16/12 13:35:10","429643.8461","151.7","214.88","713","60.03","36"
"07/16/12 13:40:11","429643.8586","178.7","215.58","822","60.0","37"
"07/16/12 13:45:10","429643.8689","168.1","214.82","776","60.03","38"
"07/16/12 13:50:11","429643.8811","124.8","213.5","596","60.0","38"
"07/16/12 13:55:11","429643.8917","172.3","215.39","798","60.03","39"
"07/16/12 14:00:10","429643.9032","77.4","212.53","386","60.07","39"
"07/16/12 14:05:10","429643.9078","69.1","212.6","371","60.03","39"
"07/16/12 14:10:10","429643.9125","67.3","212.71","342","60.03","38"
"07/16/12 14:15:11","429643.9175","73.6","213.28","371","60.0","38"
"07/16/12 14:20:10","429643.922","58.8","213.44","148","60.03","38"
"07/16/12 14:25:11","429643.9269","78.5","213.84","390","60.03","38"
"07/16/12 14:30:11","429643.9313","57.8","212.49","147","60.03","38"
"07/16/12 14:35:11","429643.9361","62.4","214.44","316","60.0","38"
"07/16/12 14:40:10","429643.9406","75.2","213.29","377","60.0","38"
"07/16/12 14:45:11","429643.9467","77.4","213.33","388","60.03","38"
"07/16/12 14:50:10","429643.9524","177.9","216.01","815","60.03","38"
"07/16/12 14:55:11","429643.9605","63.7","212.88","326","60.0","38"
"07/16/12 15:00:12","429643.9655","66.4","212.58","341","60.0","38"
"07/16/12 15:05:11","429643.9719","39.9","212.95","236","60.03","38"
"07/16/12 15:10:12","429643.9802","99.7","213.38","485","60.03","39"
"07/16/12 15:15:12","429643.9881","112.1","213.88","539","60.03","39"
"07/16/12 15:20:10","429643.9975","144.4","214.27","673","60.03","41"
"07/16/12 15:25:11","429644.0086","145.0","214.48","680","60.03","42"
"07/16/12 15:30:11","429644.0166","114.9","214.08","550","60.03","41"
"07/16/12 15:35:10","429644.0251","98.8","213.51","481","60.03","42"
"07/16/12 15:40:10","429644.0312","109.7","213.69","529","60.03","41"
"07/16/12 15:45:12","429644.0378","66.2","212.4","335","60.03","41"
"07/16/12 15:50:10","429644.0472","119.7","213.74","572","60.0","42"
"07/16/12 15:55:11","429644.0563","108.7","214.24","523","60.03","42"
"07/16/12 16:00:11","429644.0651","116.7","213.68","556","60.03","42"
"07/16/12 16:05:11","429644.0735","108.0","213.73","523","60.0","42"
"07/16/12 16:10:11","429644.0816","90.6","214.43","439","60.03","42"
"07/16/12 16:15:10","429644.0873","100.7","213.38","488","60.0","41"
"07/16/12 16:20:11","429644.0946","100.3","213.42","483","60.03","41"
"07/16/12 16:25:11","429644.1022","95.6","214.01","458","60.0","41"
"07/16/12 16:30:10","429644.1094","91.8","213.47","450","60.03","40"
"07/16/12 16:35:12","429644.1164","88.4","214.09","435","60.03","40"
"07/16/12 16:40:10","429644.123","82.0","214.62","405","60.03","39"
"07/16/12 16:45:11","429644.1294","81.8","214.95","404","60.0","39"
"07/16/12 16:50:11","429644.1356","74.1","214.09","368","60.03","39"
"07/16/12 16:55:11","429644.1413","75.2","214.13","374","60.0","39"
"07/16/12 17:00:11","429644.1469","72.3","213.64","363","60.0","39"
"07/16/12 17:05:10","429644.1524","69.3","212.44","353","60.03","39"
"07/16/12 17:10:11","429644.1576","63.8","212.35","330","60.03","38"
"07/16/12 17:20:11","429644.1674","47.5","212.4","121","60.03","38"
"07/16/12 17:25:11","429644.1713","55.8","212.32","198","60.03","38"
"07/16/12 17:30:11","429644.1753","41.1","212.15","117","60.03","37"
"07/16/12 17:35:11","429644.1793","50.0","212.1","370","60.03","36"
"07/16/12 17:40:11","429644.183","52.6","211.92","239","60.03","36"
"07/16/12 17:45:10","429644.1864","49.4","212.15","365","60.0","36"
"07/16/12 17:50:10","429644.1896","37.5","212.23","290","60.03","35"
"07/16/12 17:55:12","429644.1926","31.5","211.27","98","60.0","35"
"07/16/12 18:00:11","429644.1952","29.7","211.39","173","60.03","35"
"07/16/12 18:05:11","429644.1977","35.0","211.58","169","60.0","34"
"07/16/12 18:10:10","429644.1999","31.2","211.6","20","60.03","34"
"07/16/12 18:15:11","429644.2019","13.3","211.64","306","60.03","34"
"07/16/12 18:20:12","429644.2037","21.4","211.47","204","60.03","34"
"07/16/12 18:25:12","429644.2052","15.6","211.78","173","60.03","34"
"07/16/12 18:30:11","429644.2066","15.7","212.04","60","60.03","34"
"07/16/12 18:35:12","429644.2078","14.4","212.45","9","60.03","33"
"07/16/12 18:40:12","429644.2088","8.8","211.75","5","60.03","33"
"07/16/12 18:45:11","429644.2096","12.1","211.65","1","60.03","33"
"07/16/12 18:50:11","429644.2104","13.4","211.6","1","60.03","32"
"07/16/12 18:55:12","429644.2109","0.0","211.96","0","60.03","32"
"07/16/12 19:25:11","429644.2114","0.0","212.53","0","60.03","30"
"07/16/12 19:30:11","429644.2116","0.0","211.67","0","60.03","30"
"07/17/12 06:20:13","429644.2123","0.0","213.88","0","60.03","20"
"07/17/12 06:25:11","429644.2125","0.0","213.7","0","60.03","20"
"07/17/12 06:30:11","429644.213","5.3","213.71","217","60.0","20"
"07/17/12 06:35:11","429644.2136","10.6","213.54","1","60.03","21"
"07/17/12 06:40:11","429644.2145","11.4","213.62","7","60.03","21"
"07/17/12 06:45:10","429644.2148","0.0","213.32","0","60.0","22"
"07/17/12 07:15:11","429644.2149","11.6","212.38","73","60.0","22"
"07/17/12 07:20:10","429644.2154","11.4","212.69","4","60.0","22"
"07/17/12 07:25:11","429644.216","6.7","212.62","185","60.0","22"
"07/17/12 07:30:11","429644.2165","0.0","211.83","0","60.03","22"
"07/17/12 07:35:12","429644.2169","0.0","213.29","0","60.03","22"
"07/17/12 07:40:10","429644.2175","6.2","212.82","246","60.03","22"
"07/17/12 07:45:11","429644.2183","4.9","213.44","195","60.03","22"
"07/17/12 07:50:11","429644.2193","10.7","213.29","6","60.03","22"
"07/17/12 07:55:11","429644.2204","13.5","214.21","24","60.03","22"
"07/17/12 08:00:12","429644.2217","24.8","213.33","72","60.03","23"
"07/17/12 08:05:12","429644.2227","15.0","212.92","1","60.03","23"
"07/17/12 08:10:10","429644.2238","17.1","212.84","103","60.0","23"
"07/17/12 08:15:11","429644.2253","26.2","212.78","57","60.03","23"
"07/17/12 08:20:10","429644.2267","15.1","212.58","141","60.0","23"
"07/17/12 08:25:11","429644.2291","49.8","212.94","319","60.03","23"
"07/17/12 08:30:12","429644.2332","52.8","213.55","350","60.0","23"
"07/17/12 08:35:10","429644.2395","42.9","213.94","329","60.03","24"
"07/17/12 08:40:12","429644.2437","41.9","213.43","274","60.03","24"
"07/17/12 08:45:10","429644.247","50.6","213.4","304","60.0","24"
"07/17/12 08:50:12","429644.2515","74.3","213.88","374","60.03","25"
"07/17/12 08:55:10","429644.256","74.1","213.16","368","60.03","25"
"07/17/12 09:00:11","429644.2606","67.3","213.72","166","60.0","25"
"07/17/12 09:05:11","429644.2646","52.7","213.58","382","60.03","25"
"07/17/12 09:10:10","429644.268","49.4","214.05","230","60.0","25"
"07/17/12 09:15:12","429644.2715","41.0","214.27","209","60.03","25"
"07/17/12 09:20:11","429644.2773","121.3","214.75","574","60.03","26"
"07/17/12 09:25:12","429644.2851","68.8","214.79","349","60.03","26"
"07/17/12 09:30:11","429644.2921","74.0","213.62","372","60.0","27"
"07/17/12 09:35:11","429644.2973","94.0","214.41","458","60.03","27"
"07/17/12 09:40:11","429644.3034","84.5","213.57","418","60.0","27"
"07/17/12 09:45:12","429644.3114","114.4","214.65","547","60.03","28"
"07/17/12 09:50:11","429644.3177","75.4","214.64","372","60.03","28"
"07/17/12 09:55:12","429644.3218","52.5","213.49","137","60.07","28"
"07/17/12 10:00:12","429644.3263","43.3","214.42","353","60.07","29"
"07/17/12 10:05:10","429644.3311","71.6","214.92","361","60.07","29"
"07/17/12 10:10:11","429644.3385","124.2","214.58","586","60.0","29"
"07/17/12 10:15:10","429644.3479","178.2","216.87","813","60.0","30"
"07/17/12 10:20:11","429644.3578","38.8","214.7","385","60.03","30"
"07/17/12 10:25:11","429644.3619","63.1","213.92","325","60.03","30"
"07/17/12 10:30:11","429644.3764","194.9","216.64","882","60.0","32"
"07/17/12 10:35:11","429644.3829","45.1","213.66","109","60.0","31"
"07/17/12 10:40:11","429644.387","87.4","215.17","430","60.0","30"
"07/17/12 10:45:11","429644.3942","72.2","214.2","364","60.03","30"
"07/17/12 10:50:12","429644.3996","49.7","213.87","180","60.07","30"
"07/17/12 10:55:12","429644.4037","46.9","213.73","423","60.07","30"
"07/17/12 11:00:11","429644.4091","90.6","215.31","436","60.07","29"
"07/17/12 11:05:12","429644.4157","68.1","214.31","346","60.07","30"
"07/17/12 11:10:11","429644.4204","36.5","214.38","78","60.03","30"
"07/17/12 11:15:11","429644.4241","45.5","213.92","343","60.03","29"
"07/17/12 11:20:11","429644.427","45.1","213.56","307","60.0","29"
"07/17/12 11:25:11","429644.4302","34.6","213.52","142","60.03","29"
"07/17/12 11:30:11","429644.4331","42.7","213.86","328","60.03","28"
"07/17/12 11:35:11","429644.4357","27.7","213.83","119","60.03","28"
"07/17/12 11:40:10","429644.4379","31.0","213.57","129","60.03","28"
"07/17/12 11:45:11","429644.4401","24.7","213.42","73","60.03","27"
"07/17/12 11:50:12","429644.4426","33.5","212.93","88","60.03","27"
"07/17/12 11:55:11","429644.4458","40.3","213.51","343","60.03","27"
"07/17/12 12:00:11","429644.449","39.2","212.69","266","60.03","27"
"07/17/12 12:05:10","429644.4532","62.3","214.18","320","60.03","27"
"07/17/12 12:10:11","429644.4574","56.8","213.97","366","60.03","27"
"07/17/12 12:15:11","429644.463","68.8","213.74","349","60.0","28"
"07/17/12 12:20:12","429644.468","46.9","213.57","426","60.0","28"
"07/17/12 12:25:11","429644.472","50.6","214.04","160","60.03","28"
"07/17/12 12:30:12","429644.4756","48.5","214.25","157","60.03","29"
"07/17/12 12:35:10","429644.4799","42.5","214.04","368","60.03","29"
"07/17/12 12:40:12","429644.4838","63.0","213.92","120","60.03","29"
"07/17/12 12:45:11","429644.4879","48.8","213.92","333","60.07","28"
"07/17/12 12:50:11","429644.4935","79.9","214.01","395","60.03","28"
"07/17/12 12:55:12","429644.4983","42.0","214.11","199","60.03","29"
"07/17/12 13:00:12","429644.5017","46.5","212.57","149","60.03","28"
"07/17/12 13:05:11","429644.5052","49.9","213.03","401","60.03","28"
"07/17/12 13:10:12","429644.5088","43.4","213.46","389","60.03","28"
"07/17/12 13:15:12","429644.5118","36.7","214.14","98","60.0","28"
"07/17/12 13:20:11","429644.5141","25.4","213.98","201","60.0","28"
"07/17/12 13:25:12","429644.5165","36.7","213.91","180","60.03","28"
"07/17/12 13:30:10","429644.5195","44.7","214.22","155","60.03","27"
"07/17/12 13:35:11","429644.5241","135.4","215.39","636","60.03","27"
"07/17/12 13:40:11","429644.5316","96.3","215.46","463","60.03","28"
"07/17/12 13:45:10","429644.54","84.4","214.24","417","60.03","29"
"07/17/12 13:50:11","429644.5474","116.4","215.13","554","60.03","30"
"07/17/12 13:55:12","429644.5532","50.4","213.33","283","60.03","29"
"07/17/12 14:00:12","429644.558","82.5","214.61","406","60.03","30"
"07/17/12 14:05:12","429644.5651","64.6","214.25","275","60.03","30"
"07/17/12 14:10:11","429644.578","194.8","216.5","885","60.03","32"
"07/17/12 14:15:11","429644.5871","68.6","214.04","144","60.0","32"
"07/17/12 14:20:12","429644.5936","154.8","215.48","719","60.03","32"
"07/17/12 14:25:11","429644.6067","186.2","215.98","851","60.0","34"
"07/17/12 14:30:11","429644.6195","173.1","216.86","795","60.03","35"
"07/17/12 14:35:11","429644.6324","160.7","216.37","738","60.03","36"
"07/17/12 14:40:12","429644.6445","153.9","216.04","713","60.0","37"
"07/17/12 14:45:12","429644.6556","156.1","215.56","723","60.0","37"
"07/17/12 14:50:12","429644.6676","158.0","216.2","734","60.0","38"
"07/17/12 14:55:11","429644.6777","126.8","215.08","600","60.03","37"
"07/17/12 15:00:12","429644.6892","38.3","212.52","367","60.03","38"
"07/17/12 15:05:11","429644.6988","152.6","215.43","710","60.03","37"
"07/17/12 15:10:12","429644.7092","151.4","215.33","704","60.0","38"
"07/17/12 15:15:12","429644.7193","155.8","215.5","726","60.0","38"
"07/17/12 15:20:11","429644.7306","141.4","215.67","661","60.0","38"
"07/17/12 15:25:11","429644.7414","135.4","215.41","633","60.03","37"
"07/17/12 15:30:12","429644.752","136.4","215.21","640","60.03","37"
"07/17/12 15:35:10","429644.7622","95.1","214.69","463","60.03","37"
"07/17/12 15:40:11","429644.7698","44.6","212.78","199","60.03","36"
"07/17/12 15:45:12","429644.7803","137.8","214.04","652","60.0","35"
"07/17/12 15:50:11","429644.7877","77.9","212.84","387","60.03","35"
"07/17/12 15:55:12","429644.794","47.8","213.13","208","60.03","35"
"07/17/12 16:00:10","429644.7995","130.0","214.37","610","60.03","35"
"07/17/12 16:05:11","429644.8091","120.7","214.47","575","60.03","36"
"07/17/12 16:10:10","429644.8182","115.7","214.02","552","60.0","36"
"07/17/12 16:15:11","429644.8269","128.2","214.95","604","60.0","37"
"07/17/12 16:20:11","429644.8321","68.3","213.25","348","60.0","37"
"07/17/12 16:25:11","429644.8369","37.9","212.96","84","60.03","36"
"07/17/12 16:30:12","429644.8451","111.9","214.98","539","60.03","36"
"07/17/12 16:40:11","429644.862","103.4","214.32","499","60.03","36"
"07/17/12 16:45:11","429644.8681","95.9","214.63","465","60.03","36"
"07/17/12 16:50:12","429644.8752","94.9","214.52","464","60.03","36"
"07/17/12 16:55:12","429644.8824","90.8","213.69","446","60.03","35"
"07/17/12 17:00:11","429644.8886","66.3","214.15","341","60.07","35"
"07/17/12 17:05:12","429644.8931","72.3","213.44","363","60.03","35"
"07/17/12 17:10:12","429644.8985","73.0","214.1","369","60.03","35"
"07/17/12 17:15:12","429644.9042","77.4","213.76","386","60.03","35"
"07/17/12 17:20:10","429644.9103","73.6","213.94","372","60.03","34"
"07/17/12 17:25:11","429644.9162","71.6","214.27","357","60.03","34"
"07/17/12 17:30:12","429644.9213","64.2","214.29","325","60.03","33"
"07/17/12 17:35:11","429644.9262","38.8","213.19","142","60.03","33"
"07/17/12 17:40:12","429644.9304","63.2","214.35","325","60.0","32"
"07/17/12 17:45:11","429644.9352","73.9","214.35","408","60.0","32"
"07/17/12 17:50:11","429644.9392","39.2","213.87","324","60.03","32"
"07/17/12 17:55:12","429644.9431","48.1","213.23","351","60.03","32"
"07/17/12 18:00:11","429644.9463","26.0","213.36","329","60.03","31"
"07/17/12 18:05:12","429644.9481","24.9","213.27","95","60.03","31"
"07/17/12 18:10:11","429644.9512","47.2","213.94","300","60.03","30"
"07/17/12 18:15:12","429644.9543","32.7","213.86","235","60.03","30"
"07/17/12 18:20:10","429644.9564","18.1","212.71","245","60.03","30"
"07/17/12 18:25:11","429644.9583","26.8","214.15","109","60.03","30"
"07/17/12 18:30:11","429644.9607","28.5","213.98","92","60.03","30"
"07/17/12 18:35:10","429644.9631","32.9","213.77","192","60.03","29"
"07/17/12 18:40:11","429644.965","20.2","213.31","274","60.03","29"
"07/17/12 18:45:11","429644.9665","12.1","212.6","80","60.0","28"
"07/17/12 18:50:12","429644.9674","7.3","212.66","212","60.03","28"
"07/17/12 18:55:12","429644.9682","14.7","213.64","2","60.03","27"
"07/17/12 19:00:12","429644.9688","15.0","213.02","0","60.03","27"
"07/17/12 19:05:12","429644.9693","11.4","212.96","165","60.03","27"
"07/17/12 19:10:12","429644.9698","11.8","213.01","2","60.03","26"
"07/17/12 19:15:12","429644.9704","8.2","213.69","0","60.0","26"
"07/17/12 19:20:11","429644.9708","6.7","213.49","0","60.03","26"
"07/17/12 19:25:11","429644.9713","0.0","213.35","0","60.03","25"
"07/17/12 19:30:12","429644.9716","14.3","213.8","88","60.03","25"
"07/17/12 19:35:12","429644.972","0.0","213.23","0","60.0","25"
"07/18/12 06:25:11","429644.9729","11.0","213.2","9","60.03","20"
"07/18/12 06:30:12","429644.9734","14.1","213.76","21","60.03","20"
"07/18/12 06:35:12","429644.9741","12.1","213.05","22","60.03","20"
"07/18/12 06:40:11","429644.9749","9.2","213.68","151","60.0","20"
"07/18/12 06:45:11","429644.9759","11.6","213.66","22","60.03","20"
"07/18/12 06:50:12","429644.977","23.9","213.97","125","60.03","20"
"07/18/12 06:55:12","429644.9784","11.2","214.54","114","60.03","20"
"07/18/12 07:00:12","429644.9799","17.8","214.31","249","60.03","20"
"07/18/12 07:05:12","429644.9818","25.4","213.55","219","60.03","20"
"07/18/12 07:10:12","429644.9838","31.7","213.44","141","60.0","20"
"07/18/12 07:15:11","429644.9862","27.9","213.73","168","60.0","21"
"07/18/12 07:20:11","429644.9888","40.7","213.74","110","60.03","21"
"07/18/12 07:25:11","429644.9918","43.9","213.38","234","60.03","22"
"07/18/12 07:30:12","429644.995","50.2","213.3","242","60.0","22"
"07/18/12 07:35:12","429644.9986","53.7","213.5","399","60.03","22"
"07/18/12 07:40:11","429645.0024","42.1","213.54","360","60.03","22"
"07/18/12 07:45:12","429645.0067","41.6","213.19","416","60.03","23"
"07/18/12 07:50:13","429645.0108","54.2","213.67","384","60.03","23"
"07/18/12 07:55:11","429645.0149","64.2","214.03","331","60.03","23"
"07/18/12 08:00:11","429645.02","67.3","213.34","347","60.07","23"
"07/18/12 08:05:12","429645.0255","71.6","212.96","361","60.03","23"
"07/18/12 08:10:11","429645.0311","75.4","212.82","381","60.03","24"
"07/18/12 08:15:12","429645.0371","79.5","214.24","398","60.03","24"
"07/18/12 08:20:12","429645.0435","83.3","215.67","411","60.0","24"
"07/18/12 08:25:12","429645.0501","87.5","214.62","431","60.0","24"
"07/18/12 08:30:12","429645.057","90.3","213.87","440","60.0","25"
"07/18/12 08:35:12","429645.0642","95.1","214.57","459","60.03","25"
"07/18/12 08:40:11","429645.0716","97.5","214.18","473","60.03","25"
"07/18/12 08:50:11","429645.0873","104.2","214.03","497","60.0","26"
"07/18/12 08:55:13","429645.0956","107.9","213.69","521","60.03","26"
"07/18/12 09:00:12","429645.104","111.2","215.09","528","60.03","26"
"07/18/12 09:05:13","429645.1129","115.0","214.69","549","60.07","27"
"07/18/12 09:10:11","429645.1218","117.7","215.09","557","60.03","27"
"07/18/12 09:15:12","429645.1311","120.8","215.8","567","60.03","27"
"07/18/12 09:20:11","429645.1406","123.6","214.72","586","60.03","27"
"07/18/12 09:25:11","429645.1504","126.6","214.52","597","60.0","28"
"07/18/12 09:30:12","429645.1604","129.8","214.73","612","60.03","28"
"07/18/12 09:35:13","429645.1706","132.7","215.63","623","60.0","28"
"07/18/12 09:40:12","429645.181","134.2","215.43","629","60.0","28"
"07/18/12 09:45:12","429645.1916","136.9","215.61","641","60.0","29"
"07/18/12 09:50:12","429645.2024","140.1","215.83","652","60.03","29"
"07/18/12 09:55:12","429645.2134","142.8","216.06","664","60.03","29"
"07/18/12 10:00:11","429645.2246","144.5","217.0","666","60.03","29"
"07/18/12 10:05:12","429645.236","147.0","217.11","680","60.0","29"
"07/18/12 10:10:11","429645.2474","148.9","217.65","687","60.03","30"
"07/18/12 10:15:12","429645.2592","151.6","216.73","700","60.0","30"
"07/18/12 10:20:13","429645.2711","153.9","217.19","706","60.03","30"
"07/18/12 10:25:11","429645.2832","156.6","217.16","718","60.03","30"
"07/18/12 10:30:11","429645.2954","158.7","217.28","733","60.0","30"
"07/18/12 10:35:12","429645.3079","160.3","217.12","737","60.03","31"
"07/18/12 10:40:12","429645.3204","161.4","216.33","745","60.03","31"
"07/18/12 10:45:12","429645.3331","164.1","216.71","754","60.0","31"
"07/18/12 10:50:11","429645.3458","164.7","217.77","752","60.03","31"
"07/18/12 10:55:12","429645.3587","166.0","217.88","766","60.03","32"
"07/18/12 11:00:13","429645.3718","168.5","216.73","776","60.03","32"
"07/18/12 11:05:12","429645.385","171.0","216.66","786","60.0","32"
"07/18/12 11:10:11","429645.3982","170.6","216.86","785","60.03","32"
"07/18/12 11:15:11","429645.4088","59.8","213.82","403","60.03","32"
"07/18/12 11:20:12","429645.4178","183.5","217.58","840","60.0","31"
"07/18/12 11:25:12","429645.4301","86.9","215.01","426","60.0","31"
"07/18/12 11:30:11","429645.443","176.6","217.45","803","60.0","32"
"07/18/12 11:35:12","429645.4565","177.2","217.09","805","60.0","32"
"07/18/12 11:40:11","429645.4702","175.1","216.96","801","60.0","32"
"07/18/12 11:45:12","429645.484","177.3","217.4","806","60.0","32"
"07/18/12 11:50:12","429645.4972","178.3","215.32","818","60.03","32"
"07/18/12 11:55:11","429645.5111","179.8","216.39","825","60.0","33"
"07/18/12 12:00:12","429645.5227","188.0","216.95","856","60.07","32"
"07/18/12 12:05:11","429645.5356","169.8","217.1","775","60.0","32"
"07/18/12 12:10:12","429645.5499","183.1","217.31","835","60.03","32"
"07/18/12 12:15:11","429645.564","181.2","217.14","823","60.0","33"
"07/18/12 12:20:12","429645.578","186.2","216.75","850","60.03","33"
"07/18/12 12:25:13","429645.5923","184.9","216.88","848","60.0","33"
"07/18/12 12:30:12","429645.6065","182.5","217.51","831","59.96","33"
"07/18/12 12:35:12","429645.6207","182.7","216.88","834","60.0","33"
"07/18/12 12:40:11","429645.6348","180.2","216.49","824","60.0","33"
"07/18/12 12:45:13","429645.6489","178.3","215.94","814","60.0","33"
"07/18/12 12:50:11","429645.6626","176.4","216.24","816","60.0","33"
"07/18/12 12:55:12","429645.6763","176.7","217.25","805","60.03","34"
"07/18/12 13:00:12","429645.6901","177.0","217.52","806","60.03","34"
"07/18/12 13:05:11","429645.7037","173.7","216.56","798","60.03","33"
"07/18/12 13:10:12","429645.7175","176.1","217.57","805","60.03","33"
"07/18/12 13:15:12","429645.7311","175.3","218.02","793","60.0","33"
"07/18/12 13:20:11","429645.7447","176.1","217.22","801","60.03","34"
"07/18/12 13:25:11","429645.7585","177.3","216.97","813","60.0","34"
"07/18/12 13:30:12","429645.7723","174.3","217.35","798","60.0","34"
"07/18/12 13:35:11","429645.7858","174.4","216.67","800","60.0","34"
"07/18/12 13:40:12","429645.7994","174.2","216.95","800","60.03","34"
"07/18/12 13:45:11","429645.8129","174.0","213.45","803","60.03","34"
"07/18/12 13:50:13","429645.8265","173.2","215.6","803","60.03","33"
"07/18/12 13:55:12","429645.84","172.0","215.95","792","60.07","33"
"07/18/12 14:00:11","429645.8533","171.5","215.55","793","60.03","34"
"07/18/12 14:05:12","429645.8666","169.4","216.37","779","60.03","33"
"07/18/12 14:10:11","429645.8797","169.1","216.86","779","60.03","33"
"07/18/12 14:15:12","429645.8929","167.4","216.92","770","60.0","33"
"07/18/12 14:20:12","429645.9058","165.9","215.95","766","60.03","33"
"07/18/12 14:25:11","429645.9187","164.0","215.85","757","60.07","34"
"07/18/12 14:30:11","429645.9314","162.6","215.88","752","60.07","33"
"07/18/12 14:35:13","429645.9441","161.9","215.63","749","60.07","33"
"07/18/12 14:40:11","429645.9566","160.2","215.94","739","60.0","33"
"07/18/12 14:45:13","429645.969","158.0","216.08","730","60.0","33"
"07/18/12 14:50:11","429645.9812","156.9","216.01","722","60.0","33"
"07/18/12 14:55:12","429645.9934","155.9","215.78","723","60.0","32"
"07/18/12 15:00:11","429646.0053","153.3","215.83","711","59.96","32"
"07/18/12 15:05:12","429646.0173","150.8","216.21","702","60.03","32"
"07/18/12 15:10:11","429646.029","149.3","216.34","697","60.03","32"
"07/18/12 15:15:11","429646.0406","147.4","215.44","686","60.03","32"
"07/18/12 15:20:11","429646.0519","144.5","215.32","674","60.03","32"
"07/18/12 15:25:12","429646.0631","141.9","216.41","659","60.03","32"
"07/18/12 15:30:11","429646.074","139.6","215.63","651","60.03","32"
"07/18/12 15:35:13","429646.0848","137.0","215.53","641","60.03","32"
"07/18/12 15:40:11","429646.0953","135.4","214.65","637","60.0","32"
"07/18/12 15:45:12","429646.1057","133.1","215.39","623","60.0","32"
"07/18/12 15:50:12","429646.116","130.1","214.96","618","60.03","32"
"07/18/12 15:55:12","429646.126","128.0","216.03","599","60.03","31"
"07/18/12 16:00:11","429646.1358","124.9","215.93","587","60.03","31"
"07/18/12 16:05:12","429646.1455","122.0","215.09","577","60.07","31"
"07/18/12 16:10:11","429646.1548","119.4","215.24","566","60.0","31"
"07/18/12 16:15:11","429646.164","115.4","215.85","545","60.0","30"
"07/18/12 16:20:12","429646.1729","112.7","215.79","534","60.07","30"
"07/18/12 16:25:12","429646.1816","109.9","216.3","522","60.03","30"
"07/18/12 16:30:12","429646.1899","105.1","215.27","507","60.03","29"
"07/18/12 16:35:12","429646.1978","95.8","214.75","464","60.03","29"
"07/18/12 16:40:12","429646.2052","99.6","215.92","476","60.0","29"
"07/18/12 16:45:13","429646.2128","95.8","215.04","463","60.03","28"
"07/18/12 16:50:11","429646.22","89.3","214.94","433","60.03","28"
"07/18/12 16:55:12","429646.2265","75.5","214.45","378","60.03","28"
"07/18/12 17:00:12","429646.2329","84.2","215.16","413","60.03","27"
"07/18/12 17:05:12","429646.2393","81.6","214.87","403","60.03","27"
"07/18/12 17:10:12","429646.2454","76.7","213.77","386","60.03","27"
"07/18/12 17:20:13","429646.2566","68.0","214.53","347","60.03","26"
"07/18/12 17:25:12","429646.2617","64.2","214.43","329","60.03","26"
"07/18/12 17:30:11","429646.2666","60.1","214.19","310","60.03","26"
"07/18/12 17:35:12","429646.2706","55.3","214.4","256","60.0","26"
"07/18/12 17:40:13","429646.2746","34.1","214.35","295","60.03","25"
"07/18/12 17:45:12","429646.2779","52.0","214.66","403","60.03","25"
"07/18/12 17:50:12","429646.2815","30.7","214.22","197","60.03","25"
"07/18/12 17:55:12","429646.2845","36.7","214.43","121","60.03","25"
"07/18/12 18:00:11","429646.2874","30.5","213.98","125","60.03","25"
"07/18/12 18:05:12","429646.2901","28.2","213.75","178","60.0","24"
"07/18/12 18:10:13","429646.2925","26.3","213.54","67","60.0","24"
"07/18/12 18:15:12","429646.2946","34.5","213.37","231","60.0","24"
"07/18/12 18:20:12","429646.2964","22.2","214.25","59","60.03","24"
"07/18/12 18:25:11","429646.298","16.3","214.4","132","60.0","24"
"07/18/12 18:30:11","429646.2993","18.0","214.13","189","60.03","24"
"07/18/12 18:35:12","429646.3005","8.1","213.41","245","60.03","23"
"07/18/12 18:40:11","429646.3011","2.6","213.64","105","60.03","23"
"07/18/12 18:45:12","429646.3016","11.4","213.52","11","60.03","23"
"07/18/12 18:50:11","429646.3021","6.5","213.67","134","60.07","23"
"07/18/12 18:55:12","429646.3028","12.6","214.44","0","60.03","22"
"07/18/12 19:00:12","429646.3036","11.1","214.6","1","60.0","22"
"07/18/12 19:05:11","429646.3044","11.6","213.0","1","60.03","22"
"07/18/12 19:10:13","429646.3049","13.0","213.75","7","60.03","22"
"07/18/12 19:15:12","429646.3054","13.6","213.79","19","60.03","22"
"07/18/12 19:20:13","429646.3059","11.7","213.03","2","60.0","22"
"07/18/12 19:25:11","429646.3064","6.4","213.59","214","60.03","22"
"07/18/12 19:30:11","429646.3069","0.0","213.74","0","60.03","22"
"07/18/12 19:35:12","429646.3072","10.5","213.6","0","60.03","22"
"07/18/12 19:40:12","429646.3075","0.0","214.24","0","60.0","22"
"07/19/12 06:10:12","429646.3076","0.0","212.04","0","60.03","19"
"07/19/12 06:15:13","429646.308","14.2","212.28","0","60.03","19"
"07/19/12 06:20:13","429646.3086","14.5","212.3","35","60.03","19"
"07/19/12 06:25:13","429646.3093","13.7","211.9","74","60.03","19"
"07/19/12 06:30:11","429646.3102","15.0","212.96","1","60.0","20"
"07/19/12 06:35:13","429646.3109","11.9","212.09","10","60.03","20"
"07/19/12 06:40:12","429646.3117","6.9","214.2","155","60.03","20"
"07/19/12 06:45:13","429646.3126","11.2","214.26","25","60.03","20"
"07/19/12 06:50:13","429646.3137","16.9","213.64","34","60.03","20"
"07/19/12 06:55:12","429646.3147","24.5","214.25","90","60.03","20"
"07/19/12 07:00:13","429646.3156","10.5","213.68","149","60.0","20"
"07/19/12 07:05:12","429646.3174","24.8","213.72","45","60.0","21"
"07/19/12 07:10:13","429646.3184","14.9","213.93","255","60.0","21"
"07/19/12 07:15:12","429646.3194","13.2","214.34","29","60.03","21"
"07/19/12 07:20:12","429646.3207","17.3","214.02","234","60.03","21"
"07/19/12 07:25:13","429646.3221","20.7","213.49","198","60.03","22"
"07/19/12 07:30:12","429646.3245","31.3","213.7","163","60.0","22"
"07/19/12 07:35:11","429646.3267","38.1","214.38","256","60.03","22"
"07/19/12 07:40:11","429646.3302","52.1","214.77","233","60.03","22"
"07/19/12 07:45:13","429646.336","82.2","214.35","406","60.03","23"
"07/19/12 07:50:13","429646.3408","50.7","214.22","341","60.0","23"
"07/19/12 07:55:13","429646.3473","96.6","214.58","467","60.0","24"
"07/19/12 08:00:11","429646.3531","42.0","214.63","406","60.03","24"
"07/19/12 08:05:13","429646.3566","34.7","214.25","88","60.0","24"
"07/19/12 08:10:12","429646.3597","44.6","214.2","255","60.0","24"
"07/19/12 08:15:13","429646.3627","42.4","214.97","188","60.03","24"
"07/19/12 08:20:12","429646.3656","40.9","214.85","128","60.03","24"
"07/19/12 08:25:12","429646.3684","40.0","214.14","313","60.03","24"
"07/19/12 08:30:11","429646.3713","32.4","213.94","95","60.07","24"
"07/19/12 08:35:13","429646.3742","33.0","213.93","308","60.03","24"
"07/19/12 08:40:12","429646.3773","44.2","214.06","319","60.03","24"
"07/19/12 08:45:13","429646.3803","40.5","213.76","271","60.0","24"
"07/19/12 08:50:13","429646.3834","36.6","214.54","152","60.0","24"
"07/19/12 08:55:12","429646.3866","47.2","213.66","322","60.03","24"
"07/19/12 09:00:12","429646.39","45.5","213.76","250","60.0","24"
"07/19/12 09:05:12","429646.3934","39.7","214.12","233","60.03","24"
"07/19/12 09:10:13","429646.3973","58.5","213.4","408","60.03","24"
"07/19/12 09:15:12","429646.4012","57.6","212.57","87","60.03","24"
"07/19/12 09:20:12","429646.4052","64.5","212.74","339","60.0","24"
"07/19/12 09:25:11","429646.4107","81.2","213.99","404","60.0","24"
"07/19/12 09:30:13","429646.4158","62.2","213.62","335","60.0","25"
"07/19/12 09:35:13","429646.4234","118.1","214.57","559","60.0","25"
"07/19/12 09:40:13","429646.433","125.5","216.1","586","60.03","26"
"07/19/12 09:45:12","429646.4417","98.7","216.29","474","60.0","26"
"07/19/12 09:50:12","429646.4525","151.7","217.71","698","60.0","27"
"07/19/12 09:55:12","429646.4647","160.8","216.07","746","60.03","28"
"07/19/12 10:00:12","429646.4774","164.0","216.72","749","60.0","29"
"07/19/12 10:05:12","429646.4899","66.0","214.53","335","60.03","29"
"07/19/12 10:10:13","429646.5004","169.2","217.19","775","60.03","30"
"07/19/12 10:15:12","429646.5135","168.6","216.86","772","60.0","30"
"07/19/12 10:20:12","429646.5264","166.6","216.38","767","60.03","30"
"07/19/12 10:25:13","429646.5394","166.0","214.76","767","60.03","31"
"07/19/12 10:30:12","429646.5525","164.7","216.7","759","60.03","31"
"07/19/12 10:35:13","429646.5649","148.7","215.55","695","60.07","31"
"07/19/12 10:40:12","429646.5751","132.1","215.41","621","60.03","30"
"07/19/12 10:45:13","429646.5827","80.1","213.9","396","60.0","29"
"07/19/12 10:50:12","429646.5894","130.4","214.97","613","60.03","29"
"07/19/12 10:55:13","429646.6005","170.1","217.23","776","60.03","29"
"07/19/12 11:00:12","429646.6146","183.8","217.16","838","60.03","30"
"07/19/12 11:05:13","429646.629","182.3","217.36","826","60.03","31"
"07/19/12 11:10:12","429646.6433","183.5","217.16","838","60.03","31"
"07/19/12 11:15:12","429646.6575","183.9","217.23","837","60.0","32"
"07/19/12 11:20:11","429646.6719","184.7","216.87","844","60.03","32"
"07/19/12 11:25:12","429646.6863","184.5","216.61","848","60.03","32"
"07/19/12 11:30:13","429646.7008","185.6","216.63","845","60.0","32"
"07/19/12 11:35:12","429646.7153","185.4","216.15","847","60.03","32"
"07/19/12 11:40:12","429646.7297","184.6","215.85","848","60.03","32"
"07/19/12 11:45:12","429646.7442","185.3","216.59","846","60.0","32"
"07/19/12 11:50:12","429646.7587","185.1","216.55","848","60.03","32"
"07/19/12 11:55:11","429646.773","184.9","216.61","851","60.07","32"
"07/19/12 12:00:12","429646.7875","186.1","217.02","852","60.07","32"
"07/19/12 12:05:12","429646.802","186.0","215.96","852","60.03","32"
"07/19/12 12:10:13","429646.8166","187.0","216.12","857","60.0","32"
"07/19/12 12:15:13","429646.8312","187.2","216.5","858","60.03","32"
"07/19/12 12:20:13","429646.8458","186.2","216.29","853","60.03","33"
"07/19/12 12:25:13","429646.8602","187.2","216.46","855","60.0","33"
"07/19/12 12:30:12","429646.8747","187.5","216.06","855","60.0","33"
"07/19/12 12:35:13","429646.8895","189.4","216.74","861","60.03","33"
"07/19/12 12:40:12","429646.9041","188.1","216.74","859","60.03","33"
"07/19/12 12:45:13","429646.9188","186.3","216.49","854","60.03","33"
"07/19/12 12:50:12","429646.9334","181.9","217.08","840","60.03","33"
"07/19/12 12:55:12","429646.947","177.6","217.05","812","60.03","33"
"07/19/12 13:00:13","429646.9609","172.5","216.76","792","60.03","32"
"07/19/12 13:05:12","429646.9748","180.2","216.63","820","60.03","32"
"07/19/12 13:10:13","429646.9896","193.6","216.38","880","60.03","33"
"07/19/12 13:15:12","429647.0045","192.2","217.34","874","60.03","33"
"07/19/12 13:20:13","429647.0195","191.3","216.37","871","60.03","33"
"07/19/12 13:25:13","429647.0344","193.0","217.15","878","60.03","33"
"07/19/12 13:30:12","429647.0496","194.8","217.39","880","60.03","33"
"07/19/12 13:35:12","429647.0638","167.0","216.48","767","60.03","33"
"07/19/12 13:40:12","429647.0785","193.1","217.45","881","60.03","33"
"07/19/12 13:45:12","429647.0935","190.0","217.02","859","60.0","33"
"07/19/12 13:50:12","429647.1081","186.0","217.1","851","60.03","33"
"07/19/12 13:55:12","429647.1224","182.3","217.14","831","60.03","33"
"07/19/12 14:00:13","429647.1367","180.3","216.63","828","60.03","33"
"07/19/12 14:05:13","429647.1507","179.9","217.85","826","60.03","33"
"07/19/12 14:10:13","429647.1647","179.5","217.75","816","60.03","32"
"07/19/12 14:15:12","429647.1786","174.1","217.09","800","60.03","32"
"07/19/12 14:20:13","429647.1923","164.8","216.47","760","60.0","32"
"07/19/12 14:25:12","429647.2051","173.5","216.94","794","60.03","32"
"07/19/12 14:30:13","429647.2186","169.9","216.95","777","60.0","32"
"07/19/12 14:35:12","429647.2318","168.2","216.74","774","60.0","32"
"07/19/12 14:40:13","429647.2449","166.3","217.79","758","60.03","32"
"07/19/12 14:45:12","429647.2576","162.9","217.27","748","60.03","32"
"07/19/12 14:50:12","429647.2703","162.3","216.18","745","60.0","32"
"07/19/12 14:55:13","429647.2829","159.9","216.84","736","60.03","32"
"07/19/12 15:00:13","429647.2953","157.3","216.59","729","60.03","32"
"07/19/12 15:05:13","429647.3074","154.2","215.57","715","60.0","32"
"07/19/12 15:10:12","429647.3194","152.6","215.45","710","60.03","32"
"07/19/12 15:15:12","429647.3311","150.5","215.4","697","60.0","31"
"07/19/12 15:20:12","429647.3427","146.9","215.91","683","60.0","31"
"07/19/12 15:25:12","429647.3541","144.3","215.57","673","60.03","31"
"07/19/12 15:30:13","429647.3653","142.2","215.97","665","60.0","31"
"07/19/12 15:35:13","429647.3763","139.2","216.14","651","60.0","31"
"07/19/12 15:40:12","429647.387","136.8","214.97","644","60.03","31"
"07/19/12 15:45:13","429647.3976","133.7","215.96","630","60.03","30"
"07/19/12 15:50:13","429647.4079","130.8","216.2","615","60.03","30"
"07/19/12 15:55:12","429647.4179","128.0","215.06","605","60.03","30"
"07/19/12 16:00:11","429647.4277","124.3","215.67","591","60.03","30"
"07/19/12 16:05:13","429647.4373","121.5","215.53","576","60.03","30"
"07/19/12 16:10:13","429647.4467","118.3","215.94","560","60.03","30"
"07/19/12 16:15:13","429647.4558","114.9","215.3","547","60.03","30"
"07/19/12 16:20:12","429647.4646","111.3","214.57","533","60.0","30"
"07/19/12 16:25:12","429647.4731","107.9","215.68","517","60.03","30"
"07/19/12 16:30:13","429647.4814","104.8","215.29","507","60.07","29"
"07/19/12 16:35:13","429647.4895","101.8","214.78","490","60.03","29"
"07/19/12 16:40:12","429647.4972","97.1","215.33","472","60.03","29"
"07/19/12 16:45:12","429647.5047","93.5","215.47","453","60.0","29"
"07/19/12 16:50:13","429647.5116","89.1","215.53","434","60.03","28"
"07/19/12 16:55:13","429647.5175","61.1","214.19","318","60.07","28"
"07/19/12 17:00:13","429647.5212","86.4","215.54","424","60.03","28"
"07/19/12 17:05:12","429647.5277","81.4","215.42","403","60.03","28"
"07/19/12 17:10:13","429647.5338","76.2","214.84","382","60.03","28"
"07/19/12 17:15:13","429647.5396","72.1","214.28","361","60.0","28"
"07/19/12 17:20:12","429647.545","67.4","212.98","345","60.03","28"
"07/19/12 17:25:12","429647.5501","63.6","214.37","327","60.0","28"
"07/19/12 17:30:12","429647.5549","67.8","214.04","436","60.03","28"
"07/19/12 17:35:13","429647.5589","40.2","214.18","377","60.03","28"
"07/19/12 17:40:13","429647.5631","64.6","213.98","294","60.0","27"
"07/19/12 17:45:12","429647.5669","41.6","214.01","134","60.03","27"
"07/19/12 17:50:13","429647.5704","49.9","214.13","314","60.03","27"
"07/19/12 17:55:12","429647.5736","45.0","213.89","329","60.03","27"
"07/19/12 18:00:13","429647.5765","40.3","213.22","88","60.07","27"
"07/19/12 18:05:12","429647.579","28.1","213.87","209","60.07","27"
"07/19/12 18:10:13","429647.581","12.9","212.45","67","60.0","26"
"07/19/12 18:15:13","429647.5825","35.2","213.7","275","60.0","26"
"07/19/12 18:20:13","429647.5847","25.0","213.86","171","60.0","26"
"07/19/12 18:25:13","429647.5868","25.5","213.52","128","60.03","26"
"07/19/12 18:30:12","429647.5888","36.3","213.65","149","60.03","26"
"07/19/12 18:35:13","429647.5906","30.5","214.12","72","60.03","26"
"07/19/12 18:40:12","429647.5923","23.7","213.17","19","60.03","26"
"07/19/12 18:45:12","429647.5938","25.5","213.39","108","60.03","25"
"07/19/12 18:50:13","429647.5951","13.4","213.35","5","60.07","25"
"07/19/12 18:55:13","429647.5962","15.9","213.05","19","60.03","25"
"07/19/12 19:00:13","429647.5972","16.3","213.65","20","60.03","25"
"07/19/12 19:05:13","429647.598","15.4","213.29","194","60.0","24"
"07/19/12 19:10:12","429647.5988","0.0","213.48","7","60.03","24"
"07/19/12 19:15:11","429647.5994","0.0","213.03","14","60.03","24"
"07/19/12 19:20:13","429647.5999","14.0","213.02","2","60.03","24"
"07/19/12 19:25:12","429647.6004","6.7","213.56","0","60.07","24"
"07/19/12 19:30:12","429647.6009","13.4","213.59","2","60.0","24"
"07/19/12 19:35:12","429647.6012","12.3","213.06","0","60.03","24"
"07/19/12 20:10:15","429647.6016","0.0","212.85","0","60.0","21"
"07/20/12 06:10:15","429647.6016","0.0","212.22","0","60.0","17"
"07/20/12 06:15:14","429647.6017","0.0","213.91","0","60.03","18"
"07/20/12 06:20:14","429647.6018","0.0","214.07","0","60.03","18"
"07/20/12 06:25:12","429647.6019","0.0","214.13","0","60.03","19"
"07/20/12 06:30:13","429647.6023","15.5","213.38","3","60.0","19"
"07/20/12 06:35:13","429647.603","12.4","213.66","102","60.03","19"
"07/20/12 06:40:13","429647.6039","15.6","213.82","3","60.03","19"
"07/20/12 06:45:12","429647.6049","12.2","213.5","132","60.07","20"
"07/20/12 06:50:13","429647.6062","17.2","213.43","47","60.03","20"
"07/20/12 06:55:12","429647.6076","13.9","214.52","157","60.03","20"
"07/20/12 07:00:12","429647.6093","15.6","213.13","71","60.03","21"
"07/20/12 07:05:13","429647.6111","17.9","212.24","256","60.0","22"
"07/20/12 07:10:13","429647.6132","32.0","213.38","195","60.0","22"
"07/20/12 07:15:12","429647.6155","37.2","214.2","266","60.03","22"
"07/20/12 07:20:13","429647.6183","41.0","213.8","178","60.03","22"
"07/20/12 07:25:12","429647.6211","31.6","213.2","196","60.03","22"
"07/20/12 07:30:14","429647.6238","38.9","213.56","100","60.0","22"
"07/20/12 07:35:13","429647.6265","38.3","213.12","82","60.0","23"
"07/20/12 07:40:12","429647.6294","48.4","213.62","341","60.03","23"
"07/20/12 07:45:13","429647.6332","63.7","213.56","364","60.0","23"
"07/20/12 07:50:12","429647.6375","58.2","215.04","377","60.03","24"
"07/20/12 07:55:13","429647.642","48.2","213.97","205","60.0","24"
"07/20/12 08:00:13","429647.646","54.4","214.36","267","60.03","25"
"07/20/12 08:05:13","429647.651","66.7","213.6","339","60.03","25"
"07/20/12 08:10:13","429647.6562","67.6","214.15","340","60.03","25"
"07/20/12 08:15:13","429647.6618","74.2","213.87","370","60.0","26"
"07/20/12 08:20:12","429647.6676","77.1","214.71","382","60.0","26"
"07/20/12 08:25:14","429647.6738","80.4","213.74","399","60.03","26"
"07/20/12 08:30:13","429647.6801","82.5","212.87","412","60.0","26"
"07/20/12 08:35:13","429647.6865","86.6","213.71","429","60.03","27"
"07/20/12 08:40:14","429647.6934","89.8","214.32","438","60.0","27"
"07/20/12 08:45:12","429647.7006","93.7","213.25","460","60.0","27"
"07/20/12 08:50:13","429647.7081","98.1","213.76","480","60.0","28"
"07/20/12 08:55:12","429647.7159","101.1","214.5","487","60.0","28"
"07/20/12 09:00:13","429647.7239","105.5","215.3","505","60.0","28"
"07/20/12 09:05:12","429647.7322","108.0","215.99","516","60.03","28"
"07/20/12 09:10:13","429647.7408","111.6","215.17","530","60.0","28"
"07/20/12 09:15:12","429647.7496","114.7","215.41","548","60.0","28"
"07/20/12 09:20:12","429647.7588","126.0","215.76","593","60.03","29"
"07/20/12 09:25:13","429647.7667","133.0","216.38","620","60.0","29"
"07/20/12 09:30:13","429647.7739","129.6","215.83","605","60.0","30"
"07/20/12 09:35:12","429647.7844","136.7","215.24","644","60.03","30"
"07/20/12 09:40:13","429647.7939","135.4","215.09","633","60.0","30"
"07/20/12 09:45:12","429647.8033","131.1","215.34","617","60.0","31"
"07/20/12 09:50:14","429647.8135","128.4","214.85","607","60.0","31"
"07/20/12 09:55:12","429647.8239","133.3","214.9","630","60.03","32"
"07/20/12 10:00:12","429647.8343","137.1","215.4","643","60.0","32"
"07/20/12 10:05:13","429647.8447","139.8","215.85","654","60.03","33"
"07/20/12 10:10:13","429647.8556","140.5","216.45","659","60.0","33"
"07/20/12 10:15:12","429647.8665","143.0","216.86","663","60.0","33"
"07/20/12 10:20:12","429647.8777","145.6","216.1","675","60.03","34"
"07/20/12 10:25:13","429647.8889","144.9","215.29","674","60.0","35"
"07/20/12 10:30:13","429647.9005","158.8","216.79","728","60.03","37"
"07/20/12 10:35:14","429647.9099","85.9","214.63","424","60.03","37"
"07/20/12 10:40:14","429647.9208","154.7","215.43","719","60.0","38"
"07/20/12 10:45:12","429647.9318","103.4","214.53","500","60.03","38"
"07/20/12 10:50:12","429647.9406","117.1","214.63","557","60.0","38"
"07/20/12 10:55:12","429647.9515","179.8","216.54","819","60.0","38"
"07/20/12 11:00:14","429647.9646","164.9","216.28","760","60.03","39"
"07/20/12 11:05:13","429647.9748","62.7","213.96","323","60.03","39"
"07/20/12 11:10:12","429647.98","90.4","214.83","440","60.03","38"
"07/20/12 11:15:13","429647.9881","114.7","215.97","544","60.0","37"
"07/20/12 11:20:14","429648.0012","165.1","217.31","756","60.03","38"
"07/20/12 11:25:13","429648.0139","162.6","216.29","748","60.03","38"
"07/20/12 11:30:12","429648.027","176.7","215.73","808","60.0","38"
"07/20/12 11:35:13","429648.038","123.9","214.57","592","60.03","38"
"07/20/12 11:40:13","429648.0481","194.3","216.72","884","60.0","38"
"07/20/12 11:45:13","429648.061","180.5","216.8","825","60.03","38"
"07/20/12 11:50:13","429648.0726","139.0","215.88","652","60.03","38"
"07/20/12 11:55:14","429648.0851","186.3","216.57","849","60.03","38"
"07/20/12 12:00:13","429648.0962","174.1","217.53","799","60.03","38"
"07/20/12 12:05:14","429648.1047","96.8","215.28","470","60.03","38"
"07/20/12 12:10:13","429648.1131","98.4","215.91","474","60.03","37"
"07/20/12 12:15:13","429648.1199","81.0","215.21","398","60.03","36"
"07/20/12 12:20:13","429648.1281","94.9","215.42","459","60.0","36"
"07/20/12 12:25:12","429648.1351","87.1","215.54","430","60.03","35"
"07/20/12 12:30:13","429648.1436","112.2","215.7","535","60.03","35"
"07/20/12 12:35:12","429648.1518","136.2","216.12","635","60.0","35"
"07/20/12 12:40:13","429648.1624","174.6","216.84","801","60.0","35"
"07/20/12 12:45:12","429648.1733","90.2","216.09","440","60.0","35"
"07/20/12 12:50:12","429648.1842","150.8","217.09","695","60.03","36"
"07/20/12 12:55:12","429648.1937","167.1","216.24","773","60.03","36"
"07/20/12 13:00:12","429648.2033","175.1","216.59","804","60.03","36"
"07/20/12 13:05:13","429648.2147","123.1","216.32","585","60.03","37"
"07/20/12 13:10:12","429648.2244","81.2","214.68","402","60.03","37"
"07/20/12 13:15:13","429648.2316","75.6","214.69","377","60.0","37"
"07/20/12 13:20:14","429648.2382","68.1","213.66","346","60.03","36"
"07/20/12 13:25:13","429648.2469","128.7","215.83","609","60.03","37"
"07/20/12 13:30:13","429648.2578","153.9","215.81","711","60.0","37"
"07/20/12 13:35:14","429648.2703","162.5","216.46","750","60.03","38"
"07/20/12 13:40:13","429648.2824","111.3","216.01","526","60.03","39"
"07/20/12 13:45:12","429648.292","144.1","216.46","666","60.03","39"
"07/20/12 13:50:13","429648.3012","133.8","215.78","627","60.0","39"
"07/20/12 13:55:13","429648.3134","164.6","217.39","756","60.03","40"
"07/20/12 14:00:12","429648.3262","165.0","217.69","757","60.03","40"
"07/20/12 14:05:12","429648.3333","61.2","214.68","310","60.03","39"
"07/20/12 14:10:13","429648.3401","39.2","213.6","163","60.0","38"
"07/20/12 14:15:12","429648.3508","160.0","216.93","738","60.03","38"
"07/20/12 14:20:13","429648.363","153.8","217.2","710","60.03","38"
"07/20/12 14:25:13","429648.3748","151.1","216.67","697","60.0","38"
"07/20/12 14:30:13","429648.3865","149.3","216.21","691","60.03","38"
