"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/20/12 14:35:13","429648.3981","147.3","216.49","687","60.03","38"
"07/20/12 14:40:12","429648.4095","146.0","216.17","683","60.03","39"
"07/20/12 14:45:13","429648.4209","144.2","216.06","674","60.03","38"
"07/20/12 14:50:13","429648.4321","143.2","215.68","666","60.0","38"
"07/20/12 14:55:13","429648.443","140.3","216.64","649","60.03","38"
"07/20/12 15:00:13","429648.4539","139.5","216.19","651","60.0","38"
"07/20/12 15:05:13","429648.4648","137.8","216.97","639","60.03","38"
"07/20/12 15:10:13","429648.4754","136.5","217.04","634","60.03","38"
"07/20/12 15:15:12","429648.486","134.1","216.83","627","60.0","38"
"07/20/12 15:20:13","429648.4965","132.2","216.35","619","60.0","38"
"07/20/12 15:25:14","429648.5066","129.9","215.65","611","60.0","37"
"07/20/12 15:30:14","429648.5167","128.6","216.28","603","60.03","36"
"07/20/12 15:35:12","429648.5264","124.5","215.36","590","60.07","37"
"07/20/12 15:40:13","429648.5361","122.4","215.46","580","60.03","36"
"07/20/12 15:45:12","429648.5454","119.8","215.87","569","60.0","36"
"07/20/12 15:50:14","429648.5547","116.8","215.6","555","60.03","36"
"07/20/12 15:55:13","429648.5636","114.2","214.62","543","60.0","37"
"07/20/12 16:00:13","429648.5724","111.4","214.57","533","60.03","37"
"07/20/12 16:05:12","429648.5809","108.8","214.39","522","60.03","37"
"07/20/12 16:10:14","429648.5893","106.4","215.4","511","60.0","37"
"07/20/12 16:15:13","429648.5975","103.2","215.45","496","60.0","37"
"07/20/12 16:20:13","429648.6055","102.0","214.69","495","60.03","37"
"07/20/12 16:25:14","429648.6134","93.3","214.92","452","60.0","36"
"07/20/12 16:30:13","429648.6193","96.3","214.69","467","60.03","36"
"07/20/12 16:35:12","429648.6266","92.4","214.09","450","60.03","36"
"07/20/12 16:40:14","429648.6337","96.7","214.17","470","60.0","36"
"07/20/12 16:45:12","429648.6403","85.8","213.9","423","60.03","35"
"07/20/12 16:50:12","429648.647","85.1","214.68","418","60.0","35"
"07/20/12 16:55:12","429648.6532","79.0","214.94","391","60.03","34"
"07/20/12 17:00:13","429648.6592","74.3","215.58","375","60.03","34"
"07/20/12 17:05:12","429648.6647","70.9","214.78","358","60.03","33"
"07/20/12 17:10:13","429648.6702","68.1","214.33","344","60.03","33"
"07/20/12 17:15:14","429648.6753","65.1","214.72","332","60.03","33"
"07/20/12 17:20:14","429648.6803","63.1","214.0","327","60.03","32"
"07/20/12 17:25:12","429648.6847","48.5","214.07","326","60.03","32"
"07/20/12 17:30:14","429648.6888","40.4","213.97","325","60.03","32"
"07/20/12 17:35:14","429648.6928","57.6","214.54","186","60.03","32"
"07/20/12 17:40:13","429648.6966","52.8","213.56","145","60.03","32"
"07/20/12 17:45:14","429648.7","48.5","213.42","306","60.03","31"
"07/20/12 17:50:13","429648.7033","36.9","212.51","268","60.03","31"
"07/20/12 17:55:13","429648.7062","34.8","212.7","273","60.07","31"
"07/20/12 18:00:12","429648.7089","27.9","212.72","111","60.0","31"
"07/20/12 18:05:14","429648.7113","34.3","213.09","85","60.0","31"
"07/20/12 18:10:13","429648.7136","29.7","212.92","114","60.03","31"
"07/20/12 18:15:14","429648.7156","22.6","213.36","304","60.0","31"
"07/20/12 18:20:14","429648.7174","29.0","213.31","122","60.03","31"
"07/20/12 18:25:13","429648.7189","23.4","212.94","157","60.03","30"
"07/20/12 18:30:13","429648.7202","14.5","213.84","174","60.03","30"
"07/20/12 18:35:13","429648.7213","13.0","212.94","1","60.03","30"
"07/20/12 18:40:13","429648.7223","6.9","213.04","237","60.0","30"
"07/20/12 18:45:13","429648.723","0.0","213.96","248","60.03","30"
"07/20/12 18:50:14","429648.7237","12.1","213.44","5","60.03","29"
"07/20/12 18:55:12","429648.7244","0.0","213.21","0","60.03","29"
"07/20/12 19:00:14","429648.725","15.0","212.57","39","60.03","29"
"07/20/12 19:05:13","429648.7255","11.8","212.53","10","60.0","29"
"07/20/12 19:10:12","429648.7261","13.8","212.9","1","60.03","29"
"07/20/12 19:15:12","429648.7267","0.0","213.37","0","60.03","29"
"07/20/12 19:20:14","429648.7273","10.9","213.7","51","60.03","29"
"07/20/12 19:25:13","429648.7278","14.1","212.92","94","60.03","29"
"07/20/12 19:30:13","429648.7283","0.2","212.18","0","60.0","29"
"07/20/12 19:35:14","429648.7286","0.0","212.18","0","60.03","29"
"07/21/12 06:15:17","429648.7286","0.0","213.84","0","60.03","22"
"07/21/12 06:40:14","429648.7302","7.4","212.66","240","60.03","24"
"07/21/12 06:45:14","429648.731","7.2","213.56","257","60.03","24"
"07/21/12 06:50:13","429648.7321","14.1","214.05","228","60.07","24"
"07/21/12 06:55:13","429648.7333","13.2","212.8","6","60.07","24"
"07/21/12 07:00:14","429648.7348","28.5","212.92","100","60.03","25"
"07/21/12 07:05:13","429648.7365","16.6","212.76","18","60.03","25"
"07/21/12 07:10:12","429648.7385","34.4","213.18","186","60.03","25"
"07/21/12 07:15:13","429648.7407","35.7","213.87","255","60.03","25"
"07/21/12 07:20:12","429648.7433","31.6","213.48","89","60.03","26"
"07/21/12 07:25:14","429648.7462","31.7","213.65","83","60.0","26"
"07/21/12 07:30:14","429648.7494","40.9","214.27","107","60.0","26"
"07/21/12 07:35:12","429648.7528","42.6","213.5","127","60.03","27"
"07/21/12 07:40:14","429648.7566","48.1","212.84","338","60.0","27"
"07/21/12 07:45:12","429648.7606","44.5","213.5","116","60.0","27"
"07/21/12 07:50:14","429648.7648","46.2","213.15","93","60.03","28"
"07/21/12 07:55:14","429648.7687","44.2","213.32","157","60.0","28"
"07/21/12 08:00:13","429648.7738","67.5","212.83","345","60.0","28"
"07/21/12 08:05:14","429648.7791","71.8","213.93","362","60.0","29"
"07/21/12 08:10:12","429648.7849","76.0","213.77","377","60.03","29"
"07/21/12 08:15:13","429648.7909","79.9","214.16","396","60.03","29"
"07/21/12 08:20:12","429648.7973","83.8","214.29","415","60.03","29"
"07/21/12 08:25:12","429648.8039","87.2","214.01","429","60.03","30"
"07/21/12 08:30:13","429648.8109","91.5","214.39","442","60.0","30"
"07/21/12 08:35:14","429648.8181","94.9","214.51","462","60.03","30"
"07/21/12 08:40:13","429648.8256","98.0","214.37","474","60.03","30"
"07/21/12 08:45:13","429648.8333","101.0","214.75","486","60.0","31"
"07/21/12 08:50:14","429648.8413","104.1","215.17","502","60.03","31"
"07/21/12 08:55:13","429648.8494","106.7","215.23","514","60.03","31"
"07/21/12 09:00:13","429648.8578","108.2","215.02","519","60.03","32"
"07/21/12 09:05:12","429648.8663","111.2","214.66","533","60.0","32"
"07/21/12 09:10:13","429648.8751","115.2","215.2","548","60.03","32"
"07/21/12 09:15:13","429648.8841","116.5","214.99","551","60.03","33"
"07/21/12 09:20:13","429648.8933","118.7","215.46","558","60.03","33"
"07/21/12 09:25:14","429648.9026","120.3","216.02","566","60.0","34"
"07/21/12 09:30:13","429648.912","123.5","215.54","582","60.0","34"
"07/21/12 09:35:13","429648.9218","123.1","216.29","580","60.0","34"
"07/21/12 09:40:14","429648.9317","126.6","215.65","599","60.0","34"
"07/21/12 09:45:13","429648.9416","127.4","215.2","600","60.03","34"
"07/21/12 09:50:13","429648.9517","132.8","215.46","626","60.03","34"
"07/21/12 09:55:14","429648.9621","135.8","215.75","638","60.07","35"
"07/21/12 10:00:13","429648.9724","140.4","215.39","652","60.03","35"
"07/21/12 10:05:13","429648.9834","141.1","215.43","661","60.03","35"
"07/21/12 10:10:13","429648.9943","143.0","215.21","668","60.0","35"
"07/21/12 10:15:13","429649.0052","146.0","215.28","681","59.96","36"
"07/21/12 10:20:13","429649.0166","143.4","215.97","666","60.03","36"
"07/21/12 10:25:14","429649.0278","146.4","215.76","681","60.03","36"
"07/21/12 10:30:14","429649.0393","149.3","215.81","694","60.0","36"
"07/21/12 10:35:12","429649.0509","149.9","215.04","700","60.0","36"
"07/21/12 10:40:13","429649.063","157.6","214.96","737","60.03","36"
"07/21/12 10:45:13","429649.0753","156.2","216.17","726","60.0","36"
"07/21/12 10:50:13","429649.0877","157.8","215.83","732","60.03","36"
"07/21/12 10:55:13","429649.1001","158.6","216.35","735","60.03","37"
"07/21/12 11:00:14","429649.1126","161.2","215.63","745","60.03","37"
"07/21/12 11:05:14","429649.1253","164.8","216.56","760","60.03","37"
"07/21/12 11:10:14","429649.1381","162.5","216.31","751","60.03","38"
"07/21/12 11:15:14","429649.1509","163.4","216.59","752","60.03","38"
"07/21/12 11:20:13","429649.1638","167.2","216.35","767","60.0","38"
"07/21/12 11:25:13","429649.1769","166.9","215.6","766","60.03","38"
"07/21/12 11:30:12","429649.1899","167.6","215.94","771","60.03","38"
"07/21/12 11:35:13","429649.203","169.4","216.07","779","60.03","38"
"07/21/12 11:40:14","429649.2163","169.0","216.56","775","60.03","38"
"07/21/12 11:45:13","429649.2295","171.0","216.67","785","60.0","38"
"07/21/12 11:50:13","429649.2428","170.6","216.64","784","60.0","39"
"07/21/12 11:55:14","429649.2561","170.5","216.21","784","60.03","39"
"07/21/12 12:00:14","429649.2694","171.9","216.41","788","60.03","40"
"07/21/12 12:05:13","429649.2828","171.7","216.46","790","60.0","40"
"07/21/12 12:10:14","429649.2963","173.1","216.53","795","60.03","40"
"07/21/12 12:15:12","429649.3095","171.6","216.18","787","60.0","40"
"07/21/12 12:20:14","429649.323","170.4","215.45","785","60.03","40"
"07/21/12 12:25:13","429649.3363","170.1","215.45","785","60.03","40"
"07/21/12 12:30:13","429649.3497","170.8","216.77","784","60.0","41"
"07/21/12 12:35:13","429649.3631","170.9","216.5","788","60.03","41"
"07/21/12 12:40:13","429649.3765","172.5","216.36","796","60.03","41"
"07/21/12 12:50:13","429649.4035","172.0","215.71","794","60.0","41"
"07/21/12 12:55:13","429649.4169","172.1","216.44","792","60.0","41"
"07/21/12 13:00:14","429649.4304","172.3","216.34","790","60.03","41"
"07/21/12 13:05:14","429649.4438","172.2","215.96","792","60.03","41"
"07/21/12 13:10:13","429649.4573","174.8","215.88","803","60.03","41"
"07/21/12 13:15:14","429649.4707","173.0","216.09","793","60.03","41"
"07/21/12 13:20:14","429649.4842","171.5","215.87","793","60.0","40"
"07/21/12 13:25:13","429649.4975","172.4","215.75","794","60.0","40"
"07/21/12 13:30:14","429649.5109","170.1","215.8","782","60.03","41"
"07/21/12 13:35:13","429649.5241","169.8","216.27","780","60.0","41"
"07/21/12 13:40:14","429649.5374","170.5","215.49","782","60.03","40"
"07/21/12 13:45:13","429649.5505","169.8","215.97","779","60.0","40"
"07/21/12 13:50:13","429649.5637","168.2","215.23","775","60.0","41"
"07/21/12 13:55:13","429649.5766","165.4","215.83","758","60.0","41"
"07/21/12 14:00:14","429649.5895","165.1","216.19","760","60.03","41"
"07/21/12 14:05:14","429649.6024","166.7","216.56","764","60.0","41"
"07/21/12 14:10:13","429649.6154","163.7","216.06","750","60.03","41"
"07/21/12 14:15:14","429649.628","162.0","215.45","746","60.0","41"
"07/21/12 14:20:13","429649.6406","160.8","215.7","746","60.0","41"
"07/21/12 14:25:14","429649.6531","158.3","215.47","734","60.03","41"
"07/21/12 14:30:14","429649.6655","156.7","216.07","726","60.0","41"
"07/21/12 14:35:14","429649.6776","154.1","215.73","714","60.03","41"
"07/21/12 14:40:14","429649.6897","154.8","216.22","717","60.03","41"
"07/21/12 14:45:14","429649.7017","153.7","216.08","708","60.03","40"
"07/21/12 14:50:13","429649.7136","151.4","215.52","704","60.0","40"
"07/21/12 14:55:13","429649.7252","145.8","215.56","679","59.96","40"
"07/21/12 15:00:13","429649.7367","149.4","215.59","698","60.03","40"
"07/21/12 15:05:12","429649.7482","147.4","215.62","691","60.0","39"
"07/21/12 15:10:13","429649.7597","146.2","215.92","678","60.0","39"
"07/21/12 15:15:14","429649.771","144.4","216.08","670","60.0","39"
"07/21/12 15:20:13","429649.782","133.1","215.13","624","60.03","39"
"07/21/12 15:25:14","429649.7928","138.9","215.2","651","60.03","38"
"07/21/12 15:30:12","429649.8035","137.5","215.62","643","60.03","38"
"07/21/12 15:35:14","429649.8134","134.8","215.32","633","60.03","38"
"07/21/12 15:40:14","429649.8239","134.4","215.22","630","60.03","38"
"07/21/12 15:45:13","429649.8343","132.0","214.89","615","60.03","38"
"07/21/12 15:50:13","429649.8444","126.7","215.24","594","60.03","38"
"07/21/12 15:55:14","429649.8542","124.8","215.28","585","60.03","38"
"07/21/12 16:00:12","429649.8637","120.2","215.25","566","60.0","38"
"07/21/12 16:05:14","429649.8729","116.3","215.5","552","60.03","37"
"07/21/12 16:10:12","429649.8818","114.8","215.44","547","60.03","37"
"07/21/12 16:15:13","429649.8902","113.0","214.85","538","60.0","37"
"07/21/12 16:20:14","429649.899","112.6","214.97","535","60.03","36"
"07/21/12 16:25:14","429649.907","103.2","214.63","496","60.03","36"
"07/21/12 16:30:14","429649.9133","101.7","215.51","490","60.03","35"
"07/21/12 16:35:14","429649.9194","70.8","213.51","395","60.03","35"
"07/21/12 16:40:13","429649.9262","104.7","214.4","503","60.03","34"
"07/21/12 16:45:13","429649.9332","92.6","214.25","454","60.03","34"
"07/21/12 16:50:13","429649.9395","44.6","213.62","104","60.03","34"
"07/21/12 16:55:14","429649.9434","35.1","213.15","106","60.0","34"
"07/21/12 17:00:14","429649.9469","39.9","213.84","347","60.03","33"
"07/21/12 17:05:14","429649.9525","79.4","214.77","394","60.03","33"
"07/21/12 17:10:14","429649.9563","47.2","213.68","355","60.03","32"
"07/21/12 17:15:13","429649.9615","84.3","215.15","412","60.03","32"
"07/21/12 17:20:14","429649.9673","61.9","214.54","318","60.03","32"
"07/21/12 17:25:13","429649.9711","63.2","214.06","119","60.03","32"
"07/21/12 17:30:13","429649.9741","29.4","214.05","84","60.07","32"
"07/21/12 17:35:14","429649.9765","64.3","214.92","365","60.03","32"
"07/21/12 17:40:13","429649.9802","14.2","214.42","331","60.03","32"
"07/21/12 17:45:13","429649.9832","47.7","215.16","381","60.03","31"
"07/21/12 17:50:14","429649.9866","35.0","213.87","234","60.03","31"
"07/21/12 17:55:13","429649.9893","36.9","214.78","289","60.03","31"
"07/21/12 18:00:14","429649.9926","27.8","214.16","23","60.03","31"
"07/21/12 18:05:13","429649.9949","33.8","214.72","127","60.03","31"
"07/21/12 18:10:14","429649.9976","34.0","214.44","186","60.03","31"
"07/21/12 18:15:13","429649.9998","37.9","214.34","283","60.03","31"
"07/21/12 18:20:14","429650.0023","26.1","214.33","46","60.0","31"
"07/21/12 18:25:13","429650.0036","12.8","214.39","118","60.07","30"
"07/21/12 18:30:14","429650.005","30.6","213.76","49","60.0","30"
"07/21/12 18:35:13","429650.0067","28.3","213.46","116","60.03","30"
"07/21/12 18:40:13","429650.0082","24.4","214.43","201","60.0","30"
"07/21/12 18:45:14","429650.0093","13.8","214.09","118","60.03","30"
"07/21/12 18:50:13","429650.0101","13.7","213.85","3","60.03","30"
"07/21/12 18:55:14","429650.0107","12.9","213.47","7","60.0","29"
"07/21/12 19:00:13","429650.0112","0.0","213.93","0","60.03","29"
"07/21/12 19:05:13","429650.0116","0.0","213.54","0","60.0","29"
"07/21/12 19:10:13","429650.012","0.0","213.31","0","60.03","28"
"07/21/12 19:15:14","429650.0123","7.3","213.45","0","60.07","28"
"07/21/12 19:20:13","429650.0126","0.0","213.77","0","60.0","28"
"07/21/12 19:25:13","429650.0128","0.0","214.14","0","60.03","28"
"07/22/12 06:15:19","429650.0128","0.0","213.23","0","60.03","16"
"07/22/12 06:20:13","429650.0128","0.0","213.7","0","60.03","17"
"07/22/12 06:25:16","429650.0131","14.3","213.78","3","60.0","18"
"07/22/12 06:30:16","429650.0135","0.0","213.28","0","60.03","18"
"07/22/12 06:35:15","429650.0141","14.0","213.3","16","60.03","19"
"07/22/12 06:40:14","429650.0147","14.8","213.35","107","60.0","19"
"07/22/12 06:45:14","429650.0156","6.7","212.7","153","60.03","19"
"07/22/12 06:50:13","429650.0166","11.3","213.56","5","60.03","20"
"07/22/12 06:55:13","429650.0178","16.7","213.95","5","60.03","20"
"07/22/12 07:00:14","429650.0193","15.5","213.15","28","60.0","21"
"07/22/12 07:05:13","429650.021","31.9","213.46","104","60.03","22"
"07/22/12 07:10:14","429650.023","25.7","213.82","86","60.0","22"
"07/22/12 07:15:15","429650.0253","26.3","214.19","73","60.0","23"
"07/22/12 07:20:13","429650.0277","30.6","214.09","185","60.0","24"
"07/22/12 07:25:14","429650.0305","32.5","213.74","182","60.0","24"
"07/22/12 07:30:13","429650.0335","35.3","213.74","122","60.0","25"
"07/22/12 07:35:15","429650.0369","47.9","213.74","161","60.03","25"
"07/22/12 07:40:15","429650.0405","53.0","213.73","384","60.0","26"
"07/22/12 07:45:14","429650.0444","63.0","213.35","243","60.0","26"
"07/22/12 07:50:13","429650.0483","43.3","213.43","363","60.03","27"
"07/22/12 07:55:14","429650.0522","55.5","214.06","310","60.03","27"
"07/22/12 08:00:13","429650.0562","60.8","214.19","332","60.0","28"
"07/22/12 08:05:14","429650.0613","67.4","213.28","341","60.0","28"
"07/22/12 08:10:14","429650.0667","70.7","213.41","360","60.03","28"
"07/22/12 08:15:14","429650.0723","74.7","212.89","376","60.03","29"
"07/22/12 08:20:14","429650.0782","78.2","214.22","387","60.0","29"
"07/22/12 08:25:13","429650.0845","81.9","213.98","403","60.0","29"
"07/22/12 08:30:14","429650.091","85.7","214.21","419","60.0","30"
"07/22/12 08:35:14","429650.0978","88.7","215.27","435","60.0","30"
"07/22/12 08:40:13","429650.1048","91.6","215.1","448","60.03","31"
"07/22/12 08:45:14","429650.1121","94.9","215.08","461","60.03","31"
"07/22/12 08:50:14","429650.1196","98.5","214.65","473","60.0","31"
"07/22/12 08:55:14","429650.1274","101.9","214.51","490","60.03","32"
"07/22/12 09:00:14","429650.1354","104.9","214.53","507","60.0","32"
"07/22/12 09:05:14","429650.1438","111.6","215.18","530","60.03","32"
"07/22/12 09:10:15","429650.1529","124.1","215.24","586","59.96","32"
"07/22/12 09:15:14","429650.1605","63.8","213.53","137","60.03","32"
"07/22/12 09:20:14","429650.1666","72.1","214.71","364","60.0","32"
"07/22/12 09:25:13","429650.1737","118.0","215.97","559","60.03","32"
"07/22/12 09:30:14","429650.183","126.2","215.71","595","60.03","33"
"07/22/12 09:35:13","429650.1926","125.8","215.6","593","60.03","33"
"07/22/12 09:40:14","429650.2026","131.1","215.71","614","60.0","33"
"07/22/12 09:45:14","429650.2128","132.9","216.18","622","60.0","34"
"07/22/12 09:50:15","429650.2232","134.5","216.3","628","60.03","34"
"07/22/12 09:55:14","429650.2338","135.3","216.32","633","60.03","35"
"07/22/12 10:00:14","429650.2443","137.4","216.04","641","60.0","35"
"07/22/12 10:05:15","429650.2552","138.9","216.54","649","60.0","35"
"07/22/12 10:10:14","429650.266","140.8","216.88","656","60.0","36"
"07/22/12 10:15:15","429650.2771","143.0","216.7","661","60.0","36"
"07/22/12 10:20:14","429650.2883","144.6","217.6","671","60.03","37"
"07/22/12 10:25:14","429650.2883","145.9","217.82","670","60.0","37"
"07/22/12 10:30:13","429650.2997","148.0","217.51","683","60.0","37"
"07/22/12 10:35:14","429650.3113","149.2","217.39","688","60.0","38"
"07/22/12 10:40:13","429650.3229","149.6","217.82","685","60.03","38"
"07/22/12 10:45:14","429650.3347","151.3","217.18","698","60.0","38"
"07/22/12 10:50:15","429650.3466","154.1","217.43","704","60.03","38"
"07/22/12 10:55:13","429650.3586","154.8","217.86","712","60.0","39"
"07/22/12 11:00:14","429650.3706","154.8","217.39","715","60.03","39"
"07/22/12 11:05:14","429650.3828","156.9","217.15","718","60.0","39"
"07/22/12 11:10:13","429650.3949","154.9","217.41","712","60.03","39"
"07/22/12 11:15:14","429650.407","155.0","217.18","712","60.03","40"
"07/22/12 11:20:14","429650.4192","155.5","217.21","719","60.0","40"
"07/22/12 11:25:15","429650.4314","156.8","216.82","725","60.03","41"
"07/22/12 11:30:13","429650.4436","157.9","217.09","723","60.03","41"
"07/22/12 11:35:14","429650.456","158.3","217.66","733","60.03","41"
"07/22/12 11:40:14","429650.4684","161.4","217.49","744","60.0","42"
"07/22/12 11:45:15","429650.4811","163.0","217.39","747","60.0","42"
"07/22/12 11:50:13","429650.4937","160.9","216.8","745","60.03","42"
"07/22/12 11:55:14","429650.5064","162.5","217.07","749","60.0","43"
"07/22/12 12:00:14","429650.519","162.5","216.67","749","60.03","43"
"07/22/12 12:05:13","429650.5317","163.8","217.22","752","60.03","43"
"07/22/12 12:10:14","429650.5445","163.7","216.62","748","60.0","43"
"07/22/12 12:15:13","429650.5572","163.8","216.02","756","60.03","43"
"07/22/12 12:20:14","429650.5699","162.0","216.22","749","60.03","44"
"07/22/12 12:25:14","429650.5826","164.4","215.91","758","60.03","43"
"07/22/12 12:30:13","429650.5953","164.2","216.92","757","60.03","43"
"07/22/12 12:35:14","429650.6081","162.0","217.34","741","60.0","45"
"07/22/12 12:40:13","429650.6207","163.2","217.69","751","60.0","45"
"07/22/12 12:45:14","429650.6335","164.7","218.23","749","60.0","45"
"07/22/12 12:50:15","429650.6464","165.2","217.23","758","60.03","45"
"07/22/12 12:55:13","429650.6591","162.4","217.11","752","60.0","45"
"07/22/12 13:00:15","429650.6717","162.6","216.82","746","60.0","45"
"07/22/12 13:05:14","429650.6844","162.3","216.29","748","60.0","45"
"07/22/12 13:10:14","429650.697","162.4","216.98","746","60.0","46"
"07/22/12 13:15:15","429650.7097","160.5","216.9","736","60.0","46"
"07/22/12 13:20:13","429650.722","158.8","216.88","734","60.03","47"
"07/22/12 13:25:14","429650.7344","157.7","216.45","733","60.03","48"
"07/22/12 13:30:13","429650.7466","157.7","216.57","723","60.03","48"
"07/22/12 13:35:13","429650.759","159.6","216.5","731","60.0","47"
"07/22/12 13:40:14","429650.7714","160.2","216.78","738","60.03","47"
"07/22/12 13:45:15","429650.784","156.3","216.45","717","60.03","47"
"07/22/12 13:50:13","429650.7964","167.7","216.25","772","60.03","46"
"07/22/12 13:55:14","429650.8083","112.6","216.02","533","60.03","46"
"07/22/12 14:00:14","429650.8206","173.6","216.69","797","60.03","45"
"07/22/12 14:05:13","429650.8322","126.6","216.33","591","60.03","44"
"07/22/12 14:10:15","429650.8399","98.4","214.69","476","60.03","42"
"07/22/12 14:15:13","429650.8499","110.8","215.28","531","60.03","42"
"07/22/12 14:20:14","429650.8625","137.0","215.41","641","60.03","41"
"07/22/12 14:25:14","429650.8717","51.7","213.79","130","60.03","39"
"07/22/12 14:30:14","429650.8844","155.2","215.66","720","60.03","38"
"07/22/12 14:35:13","429650.8966","162.7","216.32","750","60.0","38"
"07/22/12 14:40:14","429650.9091","158.3","215.56","734","60.03","38"
"07/22/12 14:45:14","429650.9208","159.7","216.19","741","60.0","38"
"07/22/12 14:50:13","429650.9331","156.9","216.54","725","60.03","38"
"07/22/12 14:55:14","429650.945","147.2","216.29","679","60.07","38"
"07/22/12 15:00:15","429650.9562","141.1","216.13","660","60.03","38"
"07/22/12 15:05:13","429650.9671","142.6","216.23","662","60.0","37"
"07/22/12 15:10:14","429650.9781","140.1","215.52","656","60.03","37"
"07/22/12 15:15:14","429650.9889","137.9","214.93","641","60.03","37"
"07/22/12 15:20:13","429650.9996","136.5","215.79","637","60.0","37"
"07/22/12 15:25:14","429651.0102","133.6","215.09","628","60.03","37"
"07/22/12 15:30:13","429651.0204","131.0","215.2","615","60.0","36"
"07/22/12 15:35:13","429651.0306","128.2","215.1","602","60.03","36"
"07/22/12 15:40:14","429651.0402","123.7","215.66","584","60.03","36"
"07/22/12 15:45:14","429651.0498","121.0","215.04","571","60.03","36"
"07/22/12 15:50:13","429651.0591","118.4","214.88","565","60.03","36"
"07/22/12 15:55:14","429651.0682","115.4","214.25","549","60.03","36"
"07/22/12 16:00:14","429651.0771","112.7","214.01","540","60.07","36"
"07/22/12 16:05:15","429651.0858","110.4","215.29","528","60.07","35"
"07/22/12 16:10:13","429651.0941","107.4","214.45","515","60.0","36"
"07/22/12 16:15:13","429651.1024","104.8","213.66","505","60.03","35"
"07/22/12 16:20:14","429651.1105","101.7","214.52","494","60.0","35"
"07/22/12 16:25:13","429651.1183","99.2","214.56","480","60.03","35"
"07/22/12 16:30:14","429651.1259","96.3","214.52","467","60.03","34"
"07/22/12 16:35:14","429651.1333","93.1","213.94","453","60.03","34"
"07/22/12 16:40:14","429651.1403","89.9","213.69","442","60.0","34"
"07/22/12 16:45:15","429651.1472","86.6","214.02","424","60.03","33"
"07/22/12 16:50:15","429651.1538","83.3","214.03","411","60.03","33"
"07/22/12 16:55:14","429651.1602","80.9","214.19","403","60.03","33"
"07/22/12 17:00:14","429651.1663","77.4","214.32","384","60.0","33"
"07/22/12 17:05:13","429651.1722","73.7","214.21","370","60.03","33"
"07/22/12 17:10:14","429651.1778","70.4","214.34","357","60.03","32"
"07/22/12 17:15:15","429651.1824","44.5","213.7","370","60.0","32"
"07/22/12 17:20:14","429651.1863","48.2","213.87","382","60.03","32"
"07/22/12 17:25:13","429651.1902","50.5","214.21","396","60.03","32"
"07/22/12 17:30:13","429651.1941","47.1","214.5","143","60.03","32"
"07/22/12 17:35:14","429651.1981","47.5","213.65","167","60.03","32"
"07/22/12 17:40:14","429651.202","51.3","213.49","126","60.03","32"
"07/22/12 17:45:15","429651.2056","37.7","214.04","288","60.03","31"
"07/22/12 17:50:14","429651.2088","43.2","214.14","180","60.03","31"
"07/22/12 17:55:15","429651.2118","42.6","213.54","306","60.03","31"
"07/22/12 18:00:14","429651.2146","35.1","213.27","198","60.0","31"
"07/22/12 18:05:15","429651.217","32.4","213.84","65","60.03","30"
"07/22/12 18:10:13","429651.2191","31.2","213.72","52","60.0","30"
"07/22/12 18:15:14","429651.2212","13.5","212.69","18","60.0","30"
"07/22/12 18:20:15","429651.2229","13.3","212.12","14","60.0","30"
"07/22/12 18:25:13","429651.2244","14.5","212.2","41","60.03","30"
"07/22/12 18:30:14","429651.2257","14.7","212.6","26","60.03","30"
"07/22/12 18:35:15","429651.2267","11.8","212.66","212","60.03","30"
"07/22/12 18:40:14","429651.2275","11.6","212.96","137","60.03","29"
"07/22/12 18:45:14","429651.2281","0.0","212.34","0","60.03","29"
"07/22/12 18:50:15","429651.2286","0.0","213.42","0","60.03","29"
"07/22/12 19:00:15","429651.2296","0.0","212.69","0","60.0","28"
"07/22/12 19:05:14","429651.2301","7.7","212.05","251","60.0","28"
"07/22/12 19:10:14","429651.2306","12.4","212.85","6","60.03","28"
"07/23/12 06:40:14","429651.2315","12.4","211.83","8","60.03","25"
"07/23/12 06:45:15","429651.2322","12.7","211.71","44","60.03","25"
"07/23/12 06:50:14","429651.2332","13.3","212.12","21","60.0","26"
"07/23/12 06:55:14","429651.2343","22.8","212.03","205","60.03","26"
"07/23/12 07:00:15","429651.2357","20.3","213.09","117","60.0","26"
"07/23/12 07:05:13","429651.2374","24.0","213.42","148","60.0","26"
"07/23/12 07:10:14","429651.2393","38.6","212.22","103","60.0","26"
"07/23/12 07:15:14","429651.2414","25.6","213.04","100","60.0","26"
"07/23/12 07:20:13","429651.2438","36.1","213.03","201","60.0","27"
"07/23/12 07:25:14","429651.2465","42.3","212.55","248","60.03","27"
"07/23/12 07:30:15","429651.2496","46.5","212.85","279","60.0","27"
"07/23/12 07:35:14","429651.2528","38.6","212.83","382","60.03","28"
"07/23/12 07:40:14","429651.2564","53.7","212.56","351","60.0","28"
"07/23/12 07:45:15","429651.2603","43.2","213.85","372","60.07","28"
"07/23/12 07:50:14","429651.2645","57.1","213.61","248","60.03","28"
"07/23/12 07:55:15","429651.2687","55.5","213.08","121","60.0","29"
"07/23/12 08:00:14","429651.2726","44.3","214.24","81","60.07","29"
"07/23/12 08:05:14","429651.2777","67.4","213.15","346","60.0","29"
"07/23/12 08:10:14","429651.2831","71.5","213.68","361","60.03","29"
"07/23/12 08:15:13","429651.2888","75.2","213.53","378","60.0","30"
"07/23/12 08:20:15","429651.2949","79.0","214.68","390","60.0","30"
"07/23/12 08:25:14","429651.3011","83.4","214.07","412","60.0","30"
"07/23/12 08:30:15","429651.3078","87.6","213.27","429","60.03","31"
"07/23/12 08:35:14","429651.3148","92.3","214.45","450","60.0","31"
"07/23/12 08:40:14","429651.3221","95.8","214.51","463","60.0","31"
"07/23/12 08:45:14","429651.3296","99.8","214.03","485","60.0","32"
"07/23/12 08:50:14","429651.3377","106.6","214.72","507","60.0","32"
"07/23/12 08:55:14","429651.3453","108.7","214.64","518","60.03","32"
"07/23/12 09:00:13","429651.3539","112.6","214.44","539","60.03","32"
"07/23/12 09:05:14","429651.3636","124.3","214.96","587","60.0","33"
"07/23/12 09:10:13","429651.3734","143.4","215.39","671","60.0","33"
"07/23/12 09:15:15","429651.3814","124.5","215.1","587","60.0","33"
"07/23/12 09:20:15","429651.391","120.8","214.3","575","60.0","33"
"07/23/12 09:25:14","429651.4005","122.7","215.18","580","60.0","33"
"07/23/12 09:30:14","429651.4102","125.5","214.13","595","60.0","33"
"07/23/12 09:35:14","429651.42","127.8","214.2","603","60.0","34"
"07/23/12 09:40:14","429651.4301","130.3","214.32","617","60.03","34"
"07/23/12 09:45:15","429651.4403","132.1","214.38","623","60.0","34"
"07/23/12 09:50:14","429651.4507","135.4","214.8","637","60.03","34"
"07/23/12 09:55:15","429651.4613","137.3","214.26","649","60.03","35"
"07/23/12 10:00:14","429651.4721","139.3","215.03","655","60.03","35"
"07/23/12 10:05:15","429651.4831","140.9","214.34","662","60.0","35"
"07/23/12 10:10:14","429651.4942","144.6","214.7","674","60.03","35"
"07/23/12 10:15:15","429651.5056","146.2","214.6","688","60.03","36"
"07/23/12 10:20:14","429651.517","149.0","215.6","690","60.0","36"
"07/23/12 10:25:14","429651.5286","150.5","215.53","699","60.03","36"
"07/23/12 10:30:14","429651.5405","152.4","215.36","712","60.03","36"
"07/23/12 10:35:14","429651.5524","154.0","216.7","709","60.0","36"
"07/23/12 10:40:14","429651.5645","155.7","215.99","721","60.03","36"
"07/23/12 10:45:15","429651.5767","156.8","215.62","730","60.0","36"
"07/23/12 10:50:13","429651.589","159.1","215.91","736","60.0","37"
"07/23/12 10:55:15","429651.6015","159.9","216.0","739","60.03","37"
"07/23/12 11:00:15","429651.6141","162.1","215.65","744","60.03","37"
"07/23/12 11:05:14","429651.6266","163.3","216.9","753","60.0","37"
"07/23/12 11:10:14","429651.6395","165.3","217.02","758","60.0","37"
"07/23/12 11:15:14","429651.6525","168.1","216.86","770","60.0","37"
"07/23/12 11:20:15","429651.6657","168.1","216.14","771","60.0","37"
"07/23/12 11:25:13","429651.6788","169.9","216.08","780","60.0","37"
"07/23/12 11:30:13","429651.692","169.0","215.91","776","60.0","37"
"07/23/12 11:35:14","429651.7053","172.5","215.28","792","60.0","37"
"07/23/12 11:40:13","429651.7187","171.1","215.86","790","60.03","38"
"07/23/12 11:45:14","429651.7321","172.8","216.01","795","60.03","38"
"07/23/12 11:50:14","429651.7455","173.3","216.52","799","60.03","38"
"07/23/12 11:55:14","429651.7588","171.9","216.33","788","60.03","38"
"07/23/12 12:00:15","429651.7724","172.9","216.65","798","60.07","38"
"07/23/12 12:05:15","429651.7857","171.8","215.64","795","60.03","38"
"07/23/12 12:10:15","429651.7992","173.0","215.38","796","60.03","39"
"07/23/12 12:15:14","429651.8127","174.3","215.1","803","60.0","39"
"07/23/12 12:20:14","429651.8264","175.4","214.85","805","60.0","39"
"07/23/12 12:25:15","429651.84","174.9","215.06","808","60.03","38"
"07/23/12 12:30:15","429651.8537","175.5","215.14","802","60.0","39"
"07/23/12 12:35:14","429651.8674","176.8","215.55","809","60.0","38"
"07/23/12 12:40:15","429651.8812","175.2","215.47","806","60.0","38"
"07/23/12 12:45:14","429651.8946","174.1","215.25","802","60.0","39"
"07/23/12 12:50:13","429651.9083","175.4","216.44","800","60.0","38"
"07/23/12 12:55:14","429651.9218","174.4","216.55","804","60.03","39"
"07/23/12 13:00:14","429651.9355","174.6","215.82","801","60.03","39"
"07/23/12 13:05:13","429651.949","173.2","215.89","797","60.0","39"
"07/23/12 13:10:14","429651.9625","174.1","216.04","804","60.03","39"
"07/23/12 13:15:15","429651.9761","172.0","216.42","795","60.03","39"
"07/23/12 13:20:15","429651.9895","171.8","215.66","794","60.03","39"
"07/23/12 13:25:15","429652.0029","172.6","216.34","788","60.03","39"
"07/23/12 13:30:14","429652.0163","171.4","214.48","791","60.03","40"
"07/23/12 13:35:14","429652.0296","172.0","215.99","792","60.0","39"
"07/23/12 13:40:14","429652.0429","169.8","215.9","781","60.03","39"
"07/23/12 13:45:14","429652.0562","169.7","215.61","780","60.03","39"
"07/23/12 13:50:15","429652.0695","169.8","216.36","775","60.03","39"
"07/23/12 13:55:14","429652.0825","167.0","215.8","767","60.03","39"
"07/23/12 14:00:15","429652.0955","168.4","216.08","776","60.03","39"
"07/23/12 14:05:14","429652.1075","163.4","215.74","758","60.0","39"
"07/23/12 14:10:15","429652.12","134.2","215.1","631","60.03","39"
"07/23/12 14:15:14","429652.1316","141.2","214.67","661","60.0","39"
"07/23/12 14:20:14","429652.1391","86.6","214.19","424","60.03","38"
"07/23/12 14:25:15","429652.145","66.5","213.41","338","60.03","37"
"07/23/12 14:30:14","429652.1494","49.6","213.12","381","60.0","35"
"07/23/12 14:35:15","429652.1533","53.9","213.96","104","60.03","35"
"07/23/12 14:40:15","429652.1589","71.1","214.36","359","60.03","34"
"07/23/12 14:45:15","429652.1645","74.9","213.64","377","60.0","34"
"07/23/12 14:50:14","429652.1716","108.5","214.04","523","60.03","34"
"07/23/12 14:55:15","429652.1784","76.5","214.07","384","60.03","33"
"07/23/12 15:00:15","429652.1853","67.3","214.32","343","60.03","33"
"07/23/12 15:05:14","429652.1899","42.9","213.42","165","60.07","33"
"07/23/12 15:10:14","429652.1942","67.2","214.83","341","60.03","33"
"07/23/12 15:15:14","429652.1992","63.6","213.18","328","60.0","32"
"07/23/12 15:20:14","429652.2043","66.4","212.65","339","60.0","32"
"07/23/12 15:25:15","429652.21","90.8","215.15","438","60.0","32"
"07/23/12 15:30:15","429652.2157","71.3","214.11","387","60.0","32"
"07/23/12 15:35:14","429652.2197","41.0","213.82","112","60.03","32"
"07/23/12 15:40:15","429652.2236","69.7","213.4","175","60.0","32"
"07/23/12 15:45:14","429652.2283","55.2","214.44","89","60.03","32"
"07/23/12 15:50:15","429652.2334","68.8","214.82","350","60.0","32"
"07/23/12 15:55:14","429652.2395","72.1","214.27","365","60.03","32"
"07/23/12 16:00:15","429652.2439","54.5","212.53","339","60.03","32"
"07/23/12 16:05:14","429652.249","44.5","213.62","363","60.0","32"
"07/23/12 16:15:14","429652.2577","32.0","213.8","227","60.03","32"
"07/23/12 16:20:14","429652.2608","36.8","213.61","107","60.0","32"
"07/23/12 16:25:14","429652.2646","63.0","213.66","286","60.0","32"
"07/23/12 16:30:14","429652.2702","119.5","215.31","567","60.03","32"
"07/23/12 16:35:15","429652.2785","110.8","215.04","525","60.0","32"
"07/23/12 16:45:14","429652.2912","130.6","215.53","614","60.0","33"
"07/23/12 16:50:14","429652.2965","33.9","213.6","117","60.0","33"
"07/23/12 16:55:14","429652.2993","54.5","214.37","421","60.07","32"
"07/23/12 17:00:15","429652.3031","33.7","213.82","205","60.07","32"
"07/23/12 17:05:13","429652.3071","93.4","215.0","452","60.03","32"
"07/23/12 17:10:14","429652.3134","48.8","214.05","90","60.03","32"
"07/23/12 17:15:14","429652.317","33.1","213.65","231","60.03","32"
"07/23/12 17:20:15","429652.3197","30.9","213.2","85","60.03","32"
"07/23/12 17:25:14","429652.3224","38.7","213.61","255","60.03","32"
"07/23/12 17:30:14","429652.3251","35.0","213.96","255","60.03","32"
"07/23/12 17:35:15","429652.3273","25.8","213.83","253","60.03","31"
"07/23/12 17:40:14","429652.3298","37.8","213.48","294","60.03","31"
"07/23/12 17:45:15","429652.3326","38.4","213.06","281","60.0","31"
"07/23/12 17:50:14","429652.335","25.3","213.12","161","60.03","31"
"07/23/12 17:55:13","429652.3371","30.6","213.59","169","60.03","30"
"07/23/12 18:00:15","429652.3394","24.1","212.71","203","60.03","30"
"07/23/12 18:05:15","429652.3414","13.1","213.32","66","60.03","30"
"07/23/12 18:10:15","429652.343","13.7","213.82","66","60.03","30"
"07/23/12 18:15:14","429652.3444","14.4","213.68","291","60.03","30"
"07/23/12 18:20:15","429652.3457","11.4","213.25","26","60.0","29"
"07/23/12 18:25:13","429652.3468","20.6","213.64","113","60.03","29"
"07/23/12 18:30:14","429652.348","11.6","213.56","3","60.0","29"
"07/23/12 18:35:14","429652.3492","14.5","213.54","243","60.07","29"
"07/23/12 18:40:14","429652.3504","11.3","213.15","4","60.0","28"
"07/23/12 18:45:15","429652.3515","16.5","214.22","83","60.03","28"
"07/23/12 18:50:14","429652.3525","10.5","214.05","79","60.0","28"
"07/23/12 18:55:15","429652.3537","13.2","213.9","4","60.03","28"
"07/23/12 19:00:14","429652.3549","12.8","213.63","1","59.96","28"
"07/23/12 19:05:14","429652.3557","14.1","213.58","0","60.0","28"
"07/23/12 19:10:15","429652.3564","14.7","213.97","1","60.0","27"
"07/23/12 19:15:14","429652.3572","10.9","213.36","1","60.03","27"
"07/23/12 19:20:15","429652.3581","0.0","213.98","0","60.03","27"
"07/23/12 19:25:15","429652.3588","13.9","213.95","152","60.0","27"
"07/23/12 19:30:15","429652.3595","11.2","213.38","0","60.07","27"
"07/23/12 19:35:14","429652.3601","13.4","213.46","0","60.03","27"
"07/23/12 19:40:15","429652.3608","3.4","213.81","0","60.03","27"
"07/23/12 19:45:14","429652.3612","12.4","213.31","2","60.03","27"
"07/23/12 19:50:14","429652.3617","10.8","214.09","67","60.03","27"
"07/23/12 19:55:15","429652.362","13.0","214.41","0","60.03","27"
"07/24/12 06:20:19","429652.362","0.0","213.7","0","60.03","16"
"07/24/12 06:25:16","429652.3621","0.0","213.2","122","60.03","17"
"07/24/12 06:30:20","429652.3624","0.0","213.28","0","60.03","18"
"07/24/12 06:35:14","429652.3628","1.9","212.89","0","60.03","18"
"07/24/12 06:40:15","429652.3633","6.8","213.13","256","60.03","18"
"07/24/12 06:45:14","429652.3639","13.7","212.02","36","60.03","19"
"07/24/12 06:50:15","429652.365","12.3","212.62","12","60.03","19"
"07/24/12 06:55:15","429652.3662","13.6","212.86","189","60.03","20"
"07/24/12 07:00:14","429652.3677","22.6","213.25","268","60.0","20"
"07/24/12 07:05:14","429652.3695","26.0","215.06","43","60.03","21"
"07/24/12 07:10:15","429652.3716","33.6","214.24","203","60.03","22"
"07/24/12 07:15:15","429652.3738","36.3","214.41","82","60.0","22"
"07/24/12 07:20:15","429652.3765","39.4","215.71","170","60.0","23"
"07/24/12 07:25:14","429652.3793","34.7","215.31","109","60.03","23"
"07/24/12 07:30:15","429652.3825","37.1","214.85","215","60.0","24"
"07/24/12 07:35:14","429652.386","41.2","214.17","235","60.03","24"
"07/24/12 07:40:15","429652.3899","55.7","213.64","356","60.0","25"
"07/24/12 07:45:16","429652.3939","44.0","214.25","84","60.03","25"
"07/24/12 07:50:15","429652.3981","54.7","214.08","102","60.03","25"
"07/24/12 07:55:15","429652.402","42.4","213.53","335","60.0","26"
"07/24/12 08:00:15","429652.4059","44.5","214.14","384","60.07","26"
"07/24/12 08:05:16","429652.4113","72.1","213.84","363","60.0","26"
"07/24/12 08:10:15","429652.4171","76.2","214.23","377","60.03","26"
"07/24/12 08:15:15","429652.4231","80.0","214.22","396","60.03","27"
"07/24/12 08:20:15","429652.4295","83.3","214.37","411","60.03","27"
"07/24/12 08:25:15","429652.4361","86.7","213.66","430","60.03","28"
"07/24/12 08:30:15","429652.443","90.2","214.33","444","60.0","28"
"07/24/12 08:35:14","429652.45","93.9","214.76","458","60.0","28"
"07/24/12 08:40:14","429652.4575","97.5","215.18","471","60.0","29"
"07/24/12 08:45:15","429652.4652","100.6","214.75","486","60.0","29"
"07/24/12 08:50:14","429652.4731","104.0","215.1","503","60.0","30"
"07/24/12 08:55:15","429652.4814","107.0","215.04","515","60.03","30"
"07/24/12 09:00:16","429652.4899","110.3","214.68","526","60.03","31"
"07/24/12 09:05:16","429652.4986","112.7","214.15","542","60.03","31"
"07/24/12 09:10:14","429652.5074","115.1","214.18","550","60.03","32"
"07/24/12 09:15:15","429652.5165","117.2","215.2","560","60.03","32"
"07/24/12 09:20:15","429652.5258","120.5","215.16","572","60.0","33"
"07/24/12 09:25:15","429652.5353","122.8","215.45","577","60.0","33"
"07/24/12 09:30:16","429652.545","125.2","215.58","591","60.0","34"
"07/24/12 09:35:14","429652.5547","127.9","215.56","604","60.0","35"
"07/24/12 09:40:15","429652.5648","130.1","215.35","613","60.03","36"
"07/24/12 09:45:14","429652.575","132.2","215.28","621","60.0","36"
"07/24/12 09:50:14","429652.5854","134.1","215.75","629","60.07","37"
"07/24/12 09:55:14","429652.5959","136.9","216.06","635","60.03","37"
"07/24/12 10:00:16","429652.6067","140.5","216.87","654","60.03","37"
"07/24/12 10:05:14","429652.6177","142.0","216.11","664","60.03","38"
"07/24/12 10:10:14","429652.6288","143.4","216.32","669","60.03","38"
"07/24/12 10:15:14","429652.64","144.2","216.14","670","60.07","38"
"07/24/12 10:20:14","429652.6513","145.4","216.39","677","60.03","40"
"07/24/12 10:25:15","429652.6627","150.5","216.63","697","60.03","39"
"07/24/12 10:30:14","429652.6746","151.5","216.25","706","60.03","40"
"07/24/12 10:35:16","429652.6865","155.3","216.35","717","60.0","39"
"07/24/12 10:40:16","429652.6987","156.3","215.82","723","60.03","39"
"07/24/12 10:45:14","429652.7108","157.5","216.19","724","60.0","39"
"07/24/12 10:50:14","429652.7232","160.4","216.07","740","60.03","39"
"07/24/12 10:55:15","429652.7357","161.4","216.76","745","60.03","40"
"07/24/12 11:00:15","429652.7483","161.0","216.07","739","60.03","40"
"07/24/12 11:05:14","429652.7607","159.9","215.93","739","60.0","40"
"07/24/12 11:10:15","429652.7733","160.5","215.88","745","60.07","41"
"07/24/12 11:15:14","429652.786","165.2","216.43","763","60.03","40"
"07/24/12 11:20:15","429652.799","168.3","215.73","776","60.0","40"
"07/24/12 11:25:16","429652.8121","167.2","215.8","771","60.03","40"
"07/24/12 11:30:15","429652.8251","165.8","216.15","764","60.0","41"
"07/24/12 11:35:15","429652.8381","164.4","215.42","757","60.0","41"
"07/24/12 11:40:14","429652.8509","166.3","215.87","767","60.0","42"
"07/24/12 11:45:15","429652.8641","169.8","216.5","780","60.0","41"
"07/24/12 11:50:14","429652.8774","174.2","216.26","802","60.03","40"
"07/24/12 11:55:15","429652.8909","172.6","214.65","795","60.0","40"
"07/24/12 12:00:15","429652.9043","171.3","216.19","792","60.07","41"
"07/24/12 12:05:15","429652.9175","171.8","215.61","794","60.03","41"
"07/24/12 12:10:15","429652.931","173.4","215.52","799","60.0","41"
"07/24/12 12:15:15","429652.9446","174.2","216.1","800","60.03","40"
"07/24/12 12:20:14","429652.9581","175.9","216.17","807","60.0","39"
"07/24/12 12:25:15","429652.9716","163.4","216.28","753","60.07","39"
"07/24/12 12:30:14","429652.9852","175.2","215.26","802","60.03","40"
"07/24/12 12:35:14","429652.9989","174.7","215.43","801","60.03","40"
"07/24/12 12:40:15","429653.0124","171.6","215.24","791","60.03","41"
"07/24/12 12:45:14","429653.0257","171.6","216.7","785","60.03","42"
"07/24/12 12:50:15","429653.0391","169.4","217.2","774","60.03","43"
"07/24/12 12:55:15","429653.0523","170.3","216.89","780","60.03","44"
"07/24/12 13:00:15","429653.0656","169.8","217.06","776","60.03","44"
"07/24/12 13:05:14","429653.0786","168.4","217.66","770","60.0","44"
"07/24/12 13:10:15","429653.0919","170.1","216.99","778","60.03","45"
"07/24/12 13:15:14","429653.1051","169.2","217.08","774","60.03","45"
"07/24/12 13:20:14","429653.1184","170.8","216.36","784","60.0","44"
"07/24/12 13:25:15","429653.1317","170.6","216.58","782","60.0","44"
"07/24/12 13:30:15","429653.145","168.5","216.86","775","60.03","43"
"07/24/12 13:35:15","429653.1582","167.9","216.19","772","60.03","43"
"07/24/12 13:40:14","429653.1711","166.6","216.35","768","60.03","43"
"07/24/12 13:45:14","429653.1842","165.7","216.44","762","60.03","43"
"07/24/12 13:50:15","429653.197","164.5","216.71","759","60.03","43"
"07/24/12 13:55:15","429653.2097","162.2","215.63","750","60.03","43"
"07/24/12 14:00:15","429653.2224","160.6","215.95","743","60.03","44"
"07/24/12 14:05:14","429653.2348","159.5","215.41","739","60.03","44"
"07/24/12 14:10:16","429653.2472","159.3","215.7","737","60.03","44"
"07/24/12 14:15:14","429653.2595","157.5","215.81","729","60.0","45"
"07/24/12 14:20:15","429653.2719","157.7","216.1","729","60.03","44"
"07/24/12 14:25:16","429653.284","155.0","216.09","717","60.03","44"
"07/24/12 14:30:14","429653.296","153.5","215.58","710","60.03","44"
"07/24/12 14:35:15","429653.3079","151.5","216.46","700","60.03","44"
"07/24/12 14:40:15","429653.3197","150.7","216.01","696","60.0","44"
"07/24/12 14:45:14","429653.3313","150.5","216.18","698","60.03","44"
"07/24/12 14:50:15","429653.3431","150.4","215.91","700","60.03","42"
"07/24/12 14:55:15","429653.3548","147.7","215.63","691","60.0","42"
"07/24/12 15:00:16","429653.3663","146.7","215.76","682","60.0","41"
"07/24/12 15:05:14","429653.3776","145.4","215.73","681","60.03","41"
"07/24/12 15:10:15","429653.3888","143.7","214.97","668","60.0","40"
"07/24/12 15:15:14","429653.3999","142.8","215.08","660","60.0","39"
"07/24/12 15:20:14","429653.411","139.0","215.09","650","60.0","39"
"07/24/12 15:25:15","429653.4217","135.9","215.5","638","60.03","39"
"07/24/12 15:30:15","429653.4322","134.2","215.23","633","60.03","38"
"07/24/12 15:35:16","429653.4425","131.9","215.01","616","60.0","38"
"07/24/12 15:40:14","429653.4526","130.4","215.21","610","60.03","38"
"07/24/12 15:45:16","429653.4628","131.0","214.79","620","60.03","37"
"07/24/12 15:50:15","429653.4722","93.7","214.55","456","60.0","37"
"07/24/12 15:55:15","429653.4816","123.3","214.85","586","60.03","37"
"07/24/12 16:00:16","429653.4911","119.7","215.45","567","60.03","36"
"07/24/12 16:05:14","429653.5002","116.8","215.4","559","60.03","37"
"07/24/12 16:10:15","429653.5092","116.2","214.71","551","60.0","36"
"07/24/12 16:15:16","429653.5156","81.2","214.14","403","60.03","36"
"07/24/12 16:20:14","429653.5231","86.9","215.06","424","60.0","37"
"07/24/12 16:25:15","429653.5285","92.9","214.79","452","60.0","37"
"07/24/12 16:30:15","429653.5361","92.8","214.56","449","60.0","36"
"07/24/12 16:35:14","429653.5417","51.5","214.22","78","60.03","36"
"07/24/12 16:40:14","429653.5489","75.6","214.43","380","60.0","36"
"07/24/12 16:45:14","429653.5558","82.5","214.0","408","60.03","35"
"07/24/12 16:50:15","429653.5633","96.4","214.66","467","60.03","35"
"07/24/12 16:55:14","429653.5704","45.7","213.76","415","60.0","34"
"07/24/12 17:00:15","429653.576","88.1","215.56","433","60.03","33"
"07/24/12 17:05:16","429653.5823","83.3","214.87","410","60.03","33"
"07/24/12 17:10:16","429653.5889","81.2","214.68","401","60.03","33"
"07/24/12 17:15:16","429653.5939","25.4","213.58","262","60.0","33"
"07/24/12 17:20:15","429653.5975","58.9","214.16","113","60.0","32"
"07/24/12 17:25:15","429653.6017","64.0","213.9","328","60.03","32"
"07/24/12 17:30:16","429653.6066","60.8","214.2","314","60.03","31"
"07/24/12 17:35:15","429653.6107","53.3","213.4","345","60.0","32"
"07/24/12 17:40:15","429653.6149","54.9","213.83","349","60.03","31"
"07/24/12 17:45:15","429653.6187","50.3","214.33","196","60.03","31"
"07/24/12 17:50:14","429653.6223","43.8","214.2","374","60.03","31"
"07/24/12 17:55:14","429653.6254","45.2","213.37","342","60.03","31"
"07/24/12 18:00:14","429653.6282","27.2","213.27","110","60.0","30"
"07/24/12 18:05:16","429653.6304","39.6","213.7","78","60.03","30"
"07/24/12 18:10:14","429653.6329","35.3","214.05","261","60.03","30"
"07/24/12 18:15:15","429653.6352","16.5","213.71","124","60.03","29"
"07/24/12 18:20:16","429653.6367","22.0","214.5","275","60.0","29"
"07/24/12 18:25:15","429653.638","3.9","214.85","230","60.03","28"
"07/24/12 18:30:16","429653.6392","11.3","214.18","26","60.0","28"
"07/24/12 18:35:14","429653.6404","16.0","213.92","54","60.03","28"
"07/24/12 18:40:15","429653.6416","16.5","214.34","108","60.03","28"
"07/24/12 18:45:14","429653.6423","13.6","213.09","3","60.03","27"
"07/24/12 18:50:14","429653.6429","11.2","213.48","3","60.03","27"
"07/24/12 18:55:14","429653.6432","14.1","213.79","1","60.07","27"
"07/24/12 19:20:14","429653.6447","7.0","213.89","236","60.0","26"
"07/24/12 19:25:15","429653.6454","15.2","213.26","66","60.03","26"
"07/24/12 20:00:16","429653.7347","0.0","212.4","0","60.0","24"
"07/24/12 20:05:15","429653.7348","0.0","212.37","0","60.0","24"
"07/25/12 09:35:17","429653.7351","24.7","212.98","229","60.03","18"
"07/25/12 09:40:16","429653.7366","33.3","213.56","280","60.0","18"
"07/25/12 09:45:16","429653.7387","47.4","214.21","343","60.03","18"
"07/25/12 09:50:14","429653.7419","37.8","214.3","164","60.03","19"
"07/25/12 09:55:15","429653.745","28.7","213.31","107","60.03","19"
"07/25/12 10:00:16","429653.7471","26.6","213.34","70","60.03","19"
"07/25/12 10:05:14","429653.7494","20.3","212.56","244","60.0","19"
"07/25/12 10:10:15","429653.7525","53.4","213.49","153","60.03","20"
"07/25/12 10:15:15","429653.7572","82.4","214.36","410","60.0","20"
"07/25/12 10:20:15","429653.7605","23.3","212.25","45","60.03","20"
"07/25/12 10:25:14","429653.7622","28.5","212.63","88","60.03","20"
"07/25/12 10:30:16","429653.7641","33.9","213.59","132","60.03","20"
"07/25/12 10:35:15","429653.7663","14.2","213.37","184","60.0","20"
"07/25/12 10:40:15","429653.768","16.3","213.01","105","60.0","20"
"07/25/12 10:45:16","429653.7692","22.0","212.42","248","60.0","20"
