"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/25/12 10:50:16","429653.7704","14.5","212.42","108","60.03","20"
"07/25/12 10:55:15","429653.7723","37.4","213.46","286","60.03","20"
"07/25/12 11:00:15","429653.7747","40.9","213.37","100","60.03","20"
"07/25/12 11:05:16","429653.7771","16.8","213.18","21","60.03","20"
"07/25/12 11:10:15","429653.7792","26.0","213.96","122","60.0","21"
"07/25/12 11:15:16","429653.7817","24.4","213.52","65","60.0","21"
"07/25/12 11:20:15","429653.7837","37.5","212.76","96","60.03","21"
"07/25/12 11:25:15","429653.7864","52.2","213.22","318","60.0","22"
"07/25/12 11:30:15","429653.7908","73.5","213.4","370","60.03","22"
"07/25/12 11:35:16","429653.7971","66.2","213.03","338","60.0","23"
"07/25/12 11:40:15","429653.8013","46.2","212.92","315","60.03","23"
"07/25/12 11:45:15","429653.805","40.7","213.07","221","60.0","23"
"07/25/12 11:50:16","429653.8082","29.2","212.9","293","60.0","23"
"07/25/12 11:55:15","429653.811","30.3","212.86","128","60.03","23"
"07/25/12 12:00:15","429653.8138","39.6","213.0","120","60.03","23"
"07/25/12 12:05:16","429653.8166","50.6","212.76","327","60.03","23"
"07/25/12 12:10:15","429653.8197","43.0","212.67","174","60.0","23"
"07/25/12 12:15:14","429653.8238","39.7","213.27","218","60.0","24"
"07/25/12 12:20:15","429653.8274","32.8","212.76","299","60.03","24"
"07/25/12 12:25:15","429653.83","18.8","213.56","170","60.0","24"
"07/25/12 12:30:15","429653.832","33.7","212.92","107","60.0","24"
"07/25/12 12:35:16","429653.8341","32.7","212.04","141","60.03","24"
"07/25/12 12:40:15","429653.8364","25.0","212.83","39","60.03","24"
"07/25/12 12:45:15","429653.8384","29.3","214.24","21","60.0","24"
"07/25/12 12:50:15","429653.8402","16.5","212.92","7","60.03","24"
"07/25/12 12:55:16","429653.8421","41.8","213.14","291","60.03","25"
"07/25/12 13:00:16","429653.8458","35.9","213.06","122","60.03","25"
"07/25/12 13:05:15","429653.8484","30.9","213.69","86","60.03","25"
"07/25/12 13:10:16","429653.8503","17.6","213.14","259","60.03","25"
"07/25/12 13:15:16","429653.8521","27.8","212.72","18","60.03","25"
"07/25/12 13:20:15","429653.8542","27.3","213.47","255","60.0","25"
"07/25/12 13:25:15","429653.8561","36.3","213.25","54","60.03","25"
"07/25/12 13:30:15","429653.8578","12.6","212.86","91","60.03","25"
"07/25/12 13:35:15","429653.8588","12.8","212.67","152","60.0","25"
"07/25/12 13:40:16","429653.86","16.8","213.15","8","60.0","25"
"07/25/12 13:45:15","429653.8612","12.3","213.53","27","60.03","24"
"07/25/12 13:50:16","429653.8622","13.8","213.07","193","60.03","24"
"07/25/12 13:55:15","429653.8634","22.5","213.76","109","60.03","24"
"07/25/12 14:00:15","429653.8644","12.8","213.48","3","60.03","24"
"07/25/12 14:05:15","429653.8654","12.7","213.16","85","60.03","24"
"07/25/12 14:10:16","429653.8663","11.8","212.04","249","60.03","24"
"07/25/12 14:15:15","429653.8672","7.3","212.64","179","60.0","24"
"07/25/12 14:20:15","429653.868","11.6","212.54","123","60.03","24"
"07/25/12 14:25:16","429653.8687","11.9","212.45","7","60.03","23"
"07/25/12 14:30:14","429653.8693","1.6","212.85","0","60.0","24"
"07/25/12 14:35:14","429653.87","12.9","212.59","170","60.0","23"
"07/25/12 14:40:15","429653.8709","10.4","212.75","18","60.03","23"
"07/25/12 14:45:15","429653.8722","16.3","212.91","237","60.03","24"
"07/25/12 14:50:16","429653.8737","15.0","212.91","243","60.0","24"
"07/25/12 14:55:16","429653.8752","22.4","212.83","280","60.0","24"
"07/25/12 15:00:15","429653.8773","31.7","213.4","103","60.03","24"
"07/25/12 15:05:15","429653.8805","42.5","213.41","276","60.03","25"
"07/25/12 15:10:16","429653.8833","42.6","212.82","125","60.03","25"
"07/25/12 15:15:15","429653.8867","39.5","212.6","179","59.96","26"
"07/25/12 15:20:15","429653.89","49.3","213.87","231","60.0","26"
"07/25/12 15:25:16","429653.8929","33.1","214.14","169","60.03","27"
"07/25/12 15:30:15","429653.8948","23.8","213.32","68","60.03","27"
"07/25/12 15:35:16","429653.8973","28.7","213.46","163","60.0","27"
"07/25/12 15:40:16","429653.9001","36.9","214.17","362","60.03","28"
"07/25/12 15:45:15","429653.904","54.7","214.22","127","60.03","28"
"07/25/12 15:50:15","429653.9076","42.1","212.43","200","60.0","28"
"07/25/12 15:55:15","429653.9097","23.2","212.6","51","60.03","29"
"07/25/12 16:00:16","429653.9114","21.3","213.34","243","60.03","29"
"07/25/12 16:05:15","429653.9133","28.8","212.56","250","60.03","28"
"07/25/12 16:10:15","429653.9148","11.4","212.81","181","60.03","28"
"07/25/12 16:15:14","429653.9161","7.2","212.44","260","60.0","28"
"07/25/12 16:20:16","429653.9169","15.3","212.83","0","60.0","28"
"07/25/12 16:25:16","429653.9174","0.0","213.56","0","60.0","28"
"07/25/12 16:30:15","429653.9177","12.5","213.29","12","60.03","27"
"07/25/12 16:35:15","429653.918","2.5","212.97","0","60.0","27"
"07/25/12 16:40:15","429653.9183","12.0","213.7","23","60.0","27"
"07/25/12 16:45:16","429653.9194","14.8","213.78","4","60.03","27"
"07/25/12 16:50:15","429653.9204","14.2","212.96","2","60.0","26"
"07/25/12 16:55:16","429653.9213","15.6","212.72","1","60.07","26"
"07/25/12 17:00:14","429653.9222","11.8","213.22","3","60.03","26"
"07/25/12 17:05:15","429653.9233","12.6","214.18","75","60.03","26"
"07/25/12 17:10:16","429653.9249","31.4","213.89","109","60.03","26"
"07/25/12 17:15:15","429653.9268","33.4","214.11","59","60.0","26"
"07/25/12 17:20:16","429653.9282","15.3","213.87","222","60.03","26"
"07/25/12 17:25:14","429653.9295","26.8","213.79","236","60.0","27"
"07/25/12 17:30:15","429653.931","16.5","213.81","138","60.0","27"
"07/25/12 17:35:16","429653.9335","31.2","213.61","102","60.03","27"
"07/25/12 17:40:15","429653.9355","17.3","213.52","28","60.03","27"
"07/25/12 17:45:16","429653.9369","27.5","213.26","122","60.03","27"
"07/25/12 17:50:15","429653.938","14.7","213.54","5","60.03","27"
"07/25/12 17:55:14","429653.9393","17.5","213.11","86","60.07","27"
"07/25/12 18:00:15","429653.9406","16.4","213.93","48","60.0","27"
"07/25/12 18:05:16","429653.9419","24.9","213.32","246","60.0","27"
"07/25/12 18:10:15","429653.9441","36.0","213.85","111","60.03","27"
"07/25/12 18:15:14","429653.9458","16.7","214.16","302","60.03","27"
"07/25/12 18:20:15","429653.9466","0.0","213.41","0","60.03","27"
"07/25/12 18:25:15","429653.9468","0.0","213.3","0","60.0","27"
"07/26/12 06:25:16","429653.9476","10.7","213.37","6","60.03","19"
"07/26/12 06:30:15","429653.9479","7.3","213.76","0","60.0","19"
"07/26/12 06:35:16","429653.9482","14.1","212.32","13","60.03","19"
"07/26/12 06:40:16","429653.9488","15.1","212.74","4","60.0","19"
"07/26/12 06:45:16","429653.9497","14.3","213.88","19","60.03","19"
"07/26/12 06:50:16","429653.9505","9.2","214.42","0","60.03","20"
"07/26/12 06:55:15","429653.9515","14.3","214.06","49","60.0","20"
"07/26/12 07:00:15","429653.9529","18.3","214.03","157","60.03","20"
"07/26/12 07:05:16","429653.9544","16.6","214.15","2","60.03","21"
"07/26/12 07:10:16","429653.9552","16.2","213.41","5","60.03","21"
"07/26/12 07:15:16","429653.9581","40.6","214.4","178","60.03","22"
"07/26/12 07:20:16","429653.9608","46.9","213.65","279","60.03","22"
"07/26/12 07:25:16","429653.9639","31.1","213.58","146","60.07","22"
"07/26/12 07:30:15","429653.9666","16.0","213.67","4","60.0","23"
"07/26/12 07:35:16","429653.9677","33.8","214.55","66","60.03","22"
"07/26/12 07:40:16","429653.9709","11.7","214.11","144","60.0","23"
"07/26/12 07:45:16","429653.9744","27.2","214.44","80","60.03","23"
"07/26/12 07:50:15","429653.9765","16.8","214.49","233","60.0","23"
"07/26/12 07:55:16","429653.9795","27.8","213.98","227","60.03","23"
"07/26/12 08:05:15","429653.9864","30.9","213.55","86","60.0","23"
"07/26/12 08:10:15","429653.9909","47.5","213.4","361","60.03","24"
"07/26/12 08:15:16","429653.9927","25.7","213.5","65","60.03","23"
"07/26/12 08:20:15","429653.9957","51.1","213.23","281","60.0","24"
"07/26/12 08:25:16","429653.9996","65.5","213.91","330","60.03","24"
"07/26/12 08:30:16","429654.0045","46.9","213.82","358","60.03","24"
"07/26/12 08:35:16","429654.0071","41.5","213.55","121","60.0","24"
"07/26/12 08:40:15","429654.0103","51.8","213.63","406","60.0","24"
"07/26/12 08:45:16","429654.0147","105.8","214.41","507","60.0","24"
"07/26/12 08:50:16","429654.021","44.7","213.47","338","60.03","24"
"07/26/12 08:55:17","429654.024","39.2","214.07","403","60.0","24"
"07/26/12 09:00:15","429654.0277","63.8","214.65","329","60.03","24"
"07/26/12 09:05:16","429654.0313","46.9","214.27","305","60.0","24"
"07/26/12 09:10:15","429654.0365","153.6","216.42","709","60.0","25"
"07/26/12 09:15:16","429654.0454","44.3","214.11","86","60.03","25"
"07/26/12 09:20:15","429654.0497","52.0","214.48","399","60.03","25"
"07/26/12 09:25:15","429654.0561","71.6","215.28","358","60.03","26"
"07/26/12 09:30:16","429654.0604","60.3","214.53","385","60.0","25"
"07/26/12 09:35:17","429654.0644","41.6","214.33","404","60.03","25"
"07/26/12 09:40:15","429654.0686","82.4","215.32","405","60.03","25"
"07/26/12 09:45:16","429654.0728","39.3","214.35","186","60.03","25"
"07/26/12 09:50:17","429654.0763","50.7","213.64","394","60.03","25"
"07/26/12 09:55:15","429654.081","44.2","213.53","231","60.03","25"
"07/26/12 10:00:16","429654.0843","35.6","212.52","201","60.07","25"
"07/26/12 10:05:15","429654.0877","75.0","213.07","163","60.03","25"
"07/26/12 10:10:15","429654.0947","79.1","213.75","393","60.0","25"
"07/26/12 10:15:16","429654.1014","81.8","213.78","404","60.03","25"
"07/26/12 10:20:15","429654.1061","54.9","213.82","97","60.03","25"
"07/26/12 10:25:15","429654.1103","48.8","213.73","390","60.03","25"
"07/26/12 10:30:17","429654.1175","97.2","215.31","472","60.03","25"
"07/26/12 10:35:15","429654.1255","88.0","214.54","431","60.03","25"
"07/26/12 10:40:16","429654.133","135.5","215.15","634","60.0","26"
"07/26/12 10:45:15","429654.1417","113.5","214.61","542","60.03","26"
"07/26/12 10:50:15","429654.1494","86.7","214.24","427","60.03","26"
"07/26/12 10:55:15","429654.156","82.6","215.34","405","60.07","26"
"07/26/12 11:00:16","429654.1622","86.5","216.22","422","60.03","25"
"07/26/12 11:05:16","429654.1689","84.5","215.73","415","60.0","25"
"07/26/12 11:10:15","429654.1752","74.3","215.83","369","60.03","26"
"07/26/12 11:15:15","429654.181","79.1","215.76","391","60.0","26"
"07/26/12 11:20:16","429654.1873","80.6","215.83","398","60.03","26"
"07/26/12 11:25:15","429654.1934","78.7","215.96","389","60.0","26"
"07/26/12 11:30:15","429654.1993","75.9","214.78","379","60.03","26"
"07/26/12 11:35:17","429654.2054","78.1","214.75","385","60.03","26"
"07/26/12 11:40:15","429654.2119","80.1","214.95","395","60.0","26"
"07/26/12 11:45:16","429654.2186","100.1","215.95","483","60.03","26"
"07/26/12 11:50:16","429654.226","100.3","215.62","487","60.0","26"
"07/26/12 11:55:16","429654.2325","69.2","214.96","351","60.03","26"
"07/26/12 12:00:16","429654.2378","78.9","214.61","392","60.03","26"
"07/26/12 12:05:17","429654.2441","72.4","214.75","360","60.0","26"
"07/26/12 12:10:17","429654.2495","68.6","214.91","343","60.0","27"
"07/26/12 12:15:16","429654.2589","114.1","215.96","542","60.03","27"
"07/26/12 12:20:15","429654.2697","88.0","215.86","429","60.03","28"
"07/26/12 12:25:16","429654.2784","94.5","214.99","461","60.03","29"
"07/26/12 12:30:16","429654.2857","94.1","215.14","458","60.03","29"
"07/26/12 12:35:16","429654.2936","70.4","215.06","349","60.0","28"
"07/26/12 12:40:15","429654.299","76.1","215.65","380","60.0","28"
"07/26/12 12:45:16","429654.3077","196.4","218.38","889","60.03","29"
"07/26/12 12:50:16","429654.3176","86.4","215.37","420","60.0","29"
"07/26/12 12:55:15","429654.3226","41.8","215.3","383","60.03","28"
"07/26/12 13:00:16","429654.3262","34.9","214.52","87","60.07","28"
"07/26/12 13:05:16","429654.3288","32.6","214.83","302","60.0","27"
"07/26/12 13:10:17","429654.3318","42.6","215.01","321","60.0","26"
"07/26/12 13:15:15","429654.3372","70.1","215.76","353","60.0","26"
"07/26/12 13:20:15","429654.3412","66.4","215.46","335","60.0","25"
"07/26/12 13:25:16","429654.3471","140.1","217.33","648","60.0","26"
"07/26/12 13:30:16","429654.3522","49.4","215.14","370","60.03","25"
"07/26/12 13:35:15","429654.3552","39.7","214.27","298","60.0","25"
"07/26/12 13:40:16","429654.3589","43.4","215.05","361","60.0","25"
"07/26/12 13:45:15","429654.3671","90.1","215.93","438","60.03","25"
"07/26/12 13:50:16","429654.3723","56.7","215.32","384","60.0","25"
"07/26/12 13:55:17","429654.3765","57.6","214.29","188","60.03","25"
"07/26/12 14:00:15","429654.3836","84.1","214.93","410","60.03","25"
"07/26/12 14:05:16","429654.3927","91.8","215.48","446","60.0","26"
"07/26/12 14:10:16","429654.4037","106.7","215.46","506","60.0","27"
"07/26/12 14:15:17","429654.4114","101.0","216.37","485","60.0","27"
"07/26/12 14:20:16","429654.4176","83.8","215.64","411","60.03","27"
"07/26/12 14:25:17","429654.4249","75.4","215.4","376","60.03","27"
"07/26/12 14:30:16","429654.4303","46.9","214.65","409","60.03","26"
"07/26/12 14:35:17","429654.4343","52.0","214.24","87","60.03","26"
"07/26/12 14:40:15","429654.4387","62.3","214.64","321","60.03","26"
"07/26/12 14:45:16","429654.4431","56.7","214.73","311","60.03","25"
"07/26/12 14:50:15","429654.4471","65.4","215.42","331","60.0","25"
"07/26/12 14:55:16","429654.4553","99.3","215.64","480","60.03","26"
"07/26/12 15:00:16","429654.4629","106.1","215.29","509","60.0","26"
"07/26/12 15:05:17","429654.4715","78.1","215.08","388","60.03","26"
"07/26/12 15:10:17","429654.4791","189.5","217.0","852","60.0","27"
"07/26/12 15:15:16","429654.4891","69.7","214.1","352","60.03","27"
"07/26/12 15:20:15","429654.494","66.9","214.18","339","60.03","26"
"07/26/12 15:25:16","429654.4984","51.8","214.52","383","60.03","26"
"07/26/12 15:30:17","429654.5022","43.4","214.03","156","60.03","26"
"07/26/12 15:35:16","429654.5072","82.9","214.48","412","60.03","26"
"07/26/12 15:40:17","429654.5121","65.2","214.55","334","60.03","26"
"07/26/12 15:45:15","429654.5168","63.1","214.24","348","60.03","26"
"07/26/12 15:55:16","429654.5247","55.2","213.71","390","60.03","26"
"07/26/12 16:00:15","429654.5287","68.4","214.01","369","60.0","25"
"07/26/12 16:05:16","429654.5328","56.1","214.95","328","60.03","25"
"07/26/12 16:10:17","429654.5385","80.7","215.95","398","60.03","25"
"07/26/12 16:15:16","429654.5456","82.4","215.16","402","60.03","26"
"07/26/12 16:20:15","429654.5506","57.0","214.96","365","60.0","26"
"07/26/12 16:25:17","429654.555","66.9","214.4","352","60.0","26"
"07/26/12 16:30:15","429654.5586","51.3","214.33","393","60.0","25"
"07/26/12 16:35:17","429654.562","43.1","214.39","118","60.0","25"
"07/26/12 16:40:17","429654.5649","36.3","214.08","240","60.03","25"
"07/26/12 16:45:15","429654.5676","38.9","213.61","205","60.0","25"
"07/26/12 16:50:16","429654.57","26.7","214.5","91","60.03","25"
"07/26/12 16:55:16","429654.5722","29.9","214.24","58","60.07","24"
"07/26/12 17:00:16","429654.5742","14.2","214.56","313","60.0","24"
"07/26/12 17:05:16","429654.5761","31.2","214.92","76","60.0","24"
"07/26/12 17:10:15","429654.5779","33.0","214.36","65","60.0","24"
"07/26/12 17:15:16","429654.5799","32.9","214.15","115","60.0","23"
"07/26/12 17:20:16","429654.5816","20.5","213.41","58","60.03","23"
"07/26/12 17:25:15","429654.583","13.3","213.05","3","60.0","23"
"07/26/12 17:30:16","429654.5842","8.6","213.42","266","60.03","23"
"07/26/12 17:35:15","429654.5851","13.8","213.8","1","60.03","23"
"07/26/12 17:40:16","429654.586","11.0","213.64","57","60.03","22"
"07/26/12 17:45:16","429654.5868","12.7","213.35","0","60.0","22"
"07/26/12 17:50:17","429654.5876","9.5","213.36","132","60.03","22"
"07/26/12 17:55:16","429654.5883","13.2","213.69","167","60.07","22"
"07/26/12 18:00:16","429654.5889","0.0","213.71","0","60.03","22"
"07/26/12 18:05:16","429654.5893","0.0","213.12","154","60.03","22"
"07/26/12 18:10:15","429654.5896","13.4","213.09","18","60.0","22"
"07/26/12 18:15:17","429654.5902","12.6","213.58","32","60.03","22"
"07/26/12 18:20:15","429654.5907","6.7","213.2","217","60.03","22"
"07/26/12 18:25:16","429654.5912","11.8","213.99","197","60.03","22"
"07/26/12 18:30:16","429654.5916","11.2","213.59","7","60.03","22"
"07/26/12 18:35:16","429654.592","0.0","213.64","0","60.07","22"
"07/26/12 18:40:16","429654.5923","13.5","213.58","2","60.03","22"
"07/26/12 18:45:16","429654.5927","0.0","213.36","0","60.03","22"
"07/26/12 18:50:16","429654.593","0.0","213.81","0","60.03","22"
"07/26/12 18:55:16","429654.5934","0.0","213.71","0","60.07","21"
"07/26/12 19:00:17","429654.5937","0.0","213.74","0","60.0","21"
"07/26/12 19:05:16","429654.5941","12.1","214.05","8","60.03","21"
"07/26/12 19:10:16","429654.5943","0.0","213.78","0","60.03","21"
"07/27/12 06:50:17","429654.5948","0.0","213.73","0","60.03","19"
"07/27/12 06:55:16","429654.5952","7.8","213.74","0","60.03","19"
"07/27/12 07:00:19","429654.5958","0.0","213.08","154","60.0","19"
"07/27/12 07:05:17","429654.5967","15.4","213.71","30","60.0","19"
"07/27/12 07:10:17","429654.5976","0.0","213.57","160","60.03","19"
"07/27/12 07:15:15","429654.5984","13.6","213.39","234","60.0","19"
"07/27/12 07:20:16","429654.5993","12.1","213.21","32","60.03","19"
"07/27/12 07:25:17","429654.6001","14.4","214.07","14","60.0","19"
"07/27/12 07:30:15","429654.601","14.8","214.82","10","60.03","20"
"07/27/12 07:35:17","429654.602","19.9","214.64","183","60.03","20"
"07/27/12 07:40:17","429654.6032","15.3","213.3","9","60.03","20"
"07/27/12 07:45:17","429654.6046","12.3","214.18","15","60.03","20"
"07/27/12 07:50:17","429654.6065","23.1","214.3","207","60.0","20"
"07/27/12 07:55:17","429654.6088","29.2","213.92","82","60.03","20"
"07/27/12 08:00:17","429654.6113","36.5","214.28","259","60.03","20"
"07/27/12 08:05:16","429654.6142","45.7","215.29","117","60.0","21"
"07/27/12 08:10:17","429654.6172","40.8","215.36","255","60.03","21"
"07/27/12 08:15:17","429654.6199","31.3","214.31","200","60.03","21"
"07/27/12 08:20:16","429654.6231","50.5","214.78","282","60.03","21"
"07/27/12 08:25:17","429654.6267","57.0","214.79","145","60.03","22"
"07/27/12 08:30:17","429654.6321","81.3","215.73","400","60.0","22"
"07/27/12 08:35:16","429654.6389","84.1","215.68","411","60.07","22"
"07/27/12 08:40:17","429654.6448","64.5","214.5","327","60.03","23"
"07/27/12 08:45:17","429654.6506","80.5","214.07","398","60.03","23"
"07/27/12 08:50:16","429654.6566","87.4","214.5","425","60.03","23"
"07/27/12 08:55:16","429654.6638","94.1","214.92","457","60.03","23"
"07/27/12 09:00:16","429654.6705","89.0","214.82","432","60.03","23"
"07/27/12 09:05:16","429654.6778","105.0","215.53","506","60.03","24"
"07/27/12 09:10:17","429654.6835","92.6","214.96","454","60.0","24"
"07/27/12 09:20:17","429654.7018","134.8","216.01","631","59.96","25"
"07/27/12 09:25:15","429654.7121","134.5","216.06","632","60.03","25"
"07/27/12 09:30:16","429654.7227","138.4","215.3","649","60.03","26"
"07/27/12 09:35:17","429654.7336","140.6","215.4","657","60.0","27"
"07/27/12 09:40:17","429654.7442","137.8","215.69","642","60.03","27"
"07/27/12 09:45:16","429654.7548","132.0","216.24","618","60.0","27"
"07/27/12 09:50:16","429654.764","135.7","216.31","634","60.03","27"
"07/27/12 09:55:16","429654.7752","150.3","216.99","695","60.03","28"
"07/27/12 10:00:17","429654.7867","151.2","216.54","700","60.03","28"
"07/27/12 10:05:17","429654.7988","158.6","216.49","733","60.0","29"
"07/27/12 10:10:17","429654.8076","99.0","215.44","478","60.03","28"
"07/27/12 10:15:16","429654.8168","44.2","214.24","320","60.0","28"
"07/27/12 10:20:16","429654.8233","66.6","214.09","337","60.0","28"
"07/27/12 10:25:17","429654.8343","192.0","216.78","877","60.0","29"
"07/27/12 10:30:17","429654.8487","186.4","217.65","843","60.0","30"
"07/27/12 10:35:17","429654.8625","178.0","216.95","813","60.0","31"
"07/27/12 10:40:17","429654.8766","183.9","217.33","839","60.0","31"
"07/27/12 10:45:17","429654.8833","40.1","214.49","101","60.0","30"
"07/27/12 10:50:16","429654.8871","85.3","215.22","419","60.03","29"
"07/27/12 10:55:16","429654.8922","61.3","214.65","317","60.03","28"
"07/27/12 11:00:16","429654.8995","195.1","217.4","887","60.03","28"
"07/27/12 11:05:16","429654.9129","36.9","214.83","214","60.03","29"
"07/27/12 11:10:16","429654.9233","195.1","217.81","888","60.03","29"
"07/27/12 11:15:17","429654.9384","195.0","217.55","885","60.03","31"
"07/27/12 11:20:16","429654.9532","192.5","217.88","874","60.0","32"
"07/27/12 11:25:17","429654.9677","185.7","217.71","841","60.03","32"
"07/27/12 11:30:17","429654.9823","185.8","216.92","841","60.0","32"
"07/27/12 11:35:17","429654.9965","183.9","216.94","841","60.03","33"
"07/27/12 11:40:17","429655.0108","183.7","217.68","835","60.03","33"
"07/27/12 11:45:15","429655.0245","40.8","215.0","306","60.0","34"
"07/27/12 11:50:16","429655.0364","194.2","217.41","886","60.03","33"
"07/27/12 11:55:17","429655.0479","110.6","215.69","529","60.03","32"
"07/27/12 12:00:17","429655.0613","193.9","217.43","883","60.07","32"
"07/27/12 12:05:17","429655.0744","126.5","215.4","594","60.03","32"
"07/27/12 12:10:16","429655.0816","193.9","216.63","886","60.03","32"
"07/27/12 12:15:16","429655.0966","190.8","216.6","870","60.03","33"
"07/27/12 12:20:16","429655.1107","194.1","215.73","890","60.03","33"
"07/27/12 12:25:17","429655.1257","189.1","216.81","858","60.0","33"
"07/27/12 12:30:17","429655.1405","191.4","217.41","875","60.03","33"
"07/27/12 12:35:17","429655.1556","195.0","217.92","885","60.03","33"
"07/27/12 12:40:16","429655.1707","194.3","217.89","876","60.0","33"
"07/27/12 12:45:15","429655.1842","194.8","216.34","885","60.03","33"
"07/27/12 12:50:16","429655.1987","178.7","215.53","821","60.03","34"
"07/27/12 12:55:16","429655.2123","187.8","216.63","855","60.03","34"
"07/27/12 13:00:17","429655.227","188.2","216.58","862","60.03","34"
"07/27/12 13:05:17","429655.2415","186.7","217.56","845","60.0","34"
"07/27/12 13:10:16","429655.2561","186.6","216.14","851","60.03","33"
"07/27/12 13:15:17","429655.2705","182.8","216.22","835","60.0","34"
"07/27/12 13:20:16","429655.2848","186.3","216.44","851","60.0","34"
"07/27/12 13:25:17","429655.2996","189.5","215.9","864","60.03","35"
"07/27/12 13:30:16","429655.314","184.5","216.67","846","60.0","34"
"07/27/12 13:35:17","429655.3285","183.2","217.55","833","60.0","34"
"07/27/12 13:40:16","429655.3427","180.7","217.16","828","60.03","35"
"07/27/12 13:45:16","429655.3569","188.3","217.95","851","60.03","35"
"07/27/12 13:50:16","429655.3712","179.3","217.02","818","60.03","36"
"07/27/12 13:55:16","429655.3848","176.3","216.95","807","60.03","36"
"07/27/12 14:00:16","429655.3975","172.6","216.79","793","60.03","35"
"07/27/12 14:05:16","429655.4107","194.7","217.44","879","60.0","35"
"07/27/12 14:10:16","429655.4258","160.7","216.77","734","60.03","36"
"07/27/12 14:15:16","429655.4368","152.3","216.36","706","60.03","35"
"07/27/12 14:20:16","429655.4483","66.9","214.89","337","60.0","35"
"07/27/12 14:25:16","429655.4536","88.1","215.6","429","60.03","33"
"07/27/12 14:30:17","429655.46","81.5","215.34","402","60.0","32"
"07/27/12 14:35:16","429655.4689","58.9","214.55","257","60.03","32"
"07/27/12 14:40:17","429655.4764","41.2","214.85","184","60.0","32"
"07/27/12 14:45:17","429655.4856","194.2","217.19","886","60.0","34"
"07/27/12 14:50:17","429655.4954","153.0","216.06","707","60.03","34"
"07/27/12 14:55:16","429655.5003","47.0","215.11","392","60.03","33"
"07/27/12 15:00:16","429655.5042","47.2","215.45","355","60.0","32"
"07/27/12 15:05:17","429655.508","65.9","214.71","360","60.03","31"
"07/27/12 15:10:16","429655.5124","50.7","214.55","81","60.03","31"
"07/27/12 15:15:16","429655.5164","48.5","214.53","344","60.0","30"
"07/27/12 15:20:15","429655.5281","183.4","217.41","833","60.03","32"
"07/27/12 15:25:16","429655.5401","108.5","215.63","519","60.0","32"
"07/27/12 15:30:17","429655.5453","45.5","214.29","312","60.03","32"
"07/27/12 15:35:16","429655.5492","48.0","213.82","350","60.03","31"
"07/27/12 15:40:17","429655.555","63.0","214.67","323","60.03","30"
"07/27/12 15:45:16","429655.5618","53.5","214.0","107","60.0","30"
"07/27/12 15:50:16","429655.5655","57.2","214.21","119","60.03","29"
"07/27/12 15:55:17","429655.5752","45.5","213.81","383","60.0","30"
"07/27/12 16:00:16","429655.5812","67.7","214.76","363","60.03","29"
"07/27/12 16:05:17","429655.5934","160.2","216.96","738","60.03","31"
"07/27/12 16:10:17","429655.6028","152.3","217.15","705","60.03","31"
"07/27/12 16:15:17","429655.6127","154.6","216.94","711","60.03","31"
"07/27/12 16:20:17","429655.6223","141.0","215.82","657","60.03","31"
"07/27/12 16:25:16","429655.6328","131.2","216.03","619","60.03","31"
"07/27/12 16:30:16","429655.6428","124.5","215.98","584","60.03","31"
"07/27/12 16:35:17","429655.652","112.9","215.69","539","60.03","31"
"07/27/12 16:40:17","429655.6605","106.2","215.83","508","60.0","31"
"07/27/12 16:45:16","429655.6685","101.5","215.51","484","60.0","31"
"07/27/12 16:50:17","429655.6762","94.6","215.96","458","60.03","31"
"07/27/12 16:55:17","429655.6833","87.4","215.29","430","60.03","31"
"07/27/12 17:00:16","429655.6899","82.1","215.14","404","60.0","30"
"07/27/12 17:05:16","429655.6961","78.6","214.43","390","60.0","30"
"07/27/12 17:10:17","429655.7021","74.4","215.1","372","60.03","30"
"07/27/12 17:15:17","429655.7077","70.0","214.5","354","60.03","30"
"07/27/12 17:20:17","429655.713","66.2","214.12","337","60.03","29"
"07/27/12 17:25:16","429655.718","62.3","215.09","319","60.03","29"
"07/27/12 17:30:16","429655.7225","45.8","214.63","292","60.03","29"
"07/27/12 17:35:16","429655.7265","41.5","214.81","336","60.03","29"
"07/27/12 17:40:16","429655.7305","45.5","214.12","387","60.03","29"
"07/27/12 17:45:16","429655.7342","43.8","213.97","180","60.03","28"
"07/27/12 17:50:16","429655.7376","46.4","214.56","334","60.03","28"
"07/27/12 17:55:16","429655.7406","41.6","215.01","238","60.07","28"
"07/27/12 18:00:16","429655.7434","29.3","214.29","274","60.0","28"
"07/27/12 18:05:17","429655.7458","34.4","213.78","139","60.03","28"
"07/27/12 18:10:17","429655.748","34.4","214.49","305","60.03","28"
"07/27/12 18:15:16","429655.7499","19.9","214.23","276","60.0","28"
"07/27/12 18:20:16","429655.7515","14.6","214.72","48","60.03","27"
"07/27/12 18:25:16","429655.7529","12.4","213.95","7","60.03","27"
"07/27/12 18:30:17","429655.754","16.1","214.02","28","60.0","27"
"07/27/12 18:35:16","429655.7549","6.2","213.79","232","60.03","27"
"07/27/12 18:40:16","429655.7557","13.7","214.25","119","60.03","27"
"07/27/12 18:45:17","429655.7563","13.8","214.47","6","60.03","27"
"07/27/12 18:50:17","429655.7568","11.1","214.43","0","60.03","26"
"07/27/12 18:55:17","429655.7571","0.0","214.54","0","60.03","26"
"07/27/12 19:00:17","429655.7574","0.0","214.51","0","60.03","26"
"07/27/12 19:30:18","429655.7574","0.0","213.41","0","60.03","23"
"07/28/12 06:25:20","429655.7574","0.0","213.26","0","60.03","12"
"07/28/12 06:30:17","429655.7576","7.1","213.78","0","60.0","13"
"07/28/12 06:35:20","429655.7579","0.0","213.23","0","60.0","14"
"07/28/12 06:40:16","429655.7583","0.0","213.45","0","60.03","15"
"07/28/12 06:45:18","429655.7589","15.4","213.46","8","60.03","15"
"07/28/12 06:50:16","429655.7598","13.0","213.46","12","60.03","15"
"07/28/12 06:55:17","429655.7611","17.3","214.28","4","60.0","16"
"07/28/12 07:00:17","429655.7625","29.8","214.38","131","60.03","17"
"07/28/12 07:05:17","429655.7642","29.3","214.62","292","60.03","17"
"07/28/12 07:10:16","429655.7662","23.5","214.23","85","60.0","18"
"07/28/12 07:15:16","429655.7684","35.1","213.82","237","60.0","18"
"07/28/12 07:20:17","429655.771","39.4","214.06","74","60.03","19"
"07/28/12 07:25:17","429655.7738","42.4","214.39","331","60.07","19"
"07/28/12 07:30:16","429655.7769","43.7","214.45","110","60.0","20"
"07/28/12 07:35:16","429655.7804","39.3","214.76","399","60.03","20"
"07/28/12 07:40:17","429655.7841","40.9","214.11","350","60.0","21"
"07/28/12 07:45:17","429655.7882","45.7","214.38","293","60.03","22"
"07/28/12 07:50:17","429655.7925","42.7","214.8","418","60.03","22"
"07/28/12 07:55:18","429655.7965","43.9","213.8","369","60.03","23"
"07/28/12 08:00:16","429655.8016","67.0","214.14","341","60.03","23"
"07/28/12 08:05:17","429655.807","71.2","213.7","361","60.0","23"
"07/28/12 08:10:17","429655.8127","74.9","213.95","377","60.03","24"
"07/28/12 08:15:18","429655.8187","78.0","214.08","389","60.03","24"
"07/28/12 08:20:18","429655.8249","81.9","214.14","402","60.03","25"
"07/28/12 08:25:16","429655.8314","84.7","214.32","418","60.03","26"
"07/28/12 08:30:17","429655.8381","88.8","215.39","428","60.0","26"
"07/28/12 08:35:16","429655.8451","91.3","215.03","447","60.07","27"
"07/28/12 08:40:16","429655.8524","95.4","214.8","462","60.0","28"
"07/28/12 08:45:17","429655.86","98.1","215.13","473","60.03","28"
"07/28/12 08:50:18","429655.8677","101.7","214.67","487","60.0","29"
"07/28/12 08:55:17","429655.8757","105.0","214.55","505","60.03","30"
"07/28/12 09:00:17","429655.8839","107.6","215.68","512","60.03","31"
"07/28/12 09:05:16","429655.8924","110.8","215.32","526","60.03","31"
"07/28/12 09:10:16","429655.9012","113.8","216.8","538","60.0","32"
"07/28/12 09:15:16","429655.9101","116.5","216.03","553","60.0","32"
"07/28/12 09:20:18","429655.9193","119.5","215.91","567","60.0","33"
"07/28/12 09:25:18","429655.9287","122.1","215.93","576","60.03","34"
"07/28/12 09:30:16","429655.9382","123.8","216.29","582","60.03","34"
"07/28/12 09:35:17","429655.9481","126.2","215.55","596","60.0","35"
"07/28/12 09:40:16","429655.9579","128.8","216.81","601","60.03","36"
"07/28/12 09:45:17","429655.968","131.3","216.04","613","60.03","36"
"07/28/12 09:50:16","429655.9784","133.5","216.35","623","60.0","37"
"07/28/12 09:55:17","429655.9889","136.6","216.4","638","60.0","37"
"07/28/12 10:00:17","429655.9996","138.7","216.0","649","60.03","38"
"07/28/12 10:05:16","429656.0106","141.3","215.84","654","60.0","38"
"07/28/12 10:10:16","429656.0216","143.3","215.58","668","59.96","38"
"07/28/12 10:15:17","429656.0329","144.9","216.15","676","60.0","38"
"07/28/12 10:20:17","429656.0442","145.6","215.87","678","60.0","39"
"07/28/12 10:25:17","429656.0556","147.6","216.08","687","60.03","39"
"07/28/12 10:30:18","429656.0672","149.7","216.81","694","60.03","40"
"07/28/12 10:35:16","429656.0788","151.3","216.21","704","60.03","40"
"07/28/12 10:40:16","429656.0907","153.4","215.6","712","60.03","40"
"07/28/12 10:45:17","429656.1028","154.3","215.71","714","60.03","41"
"07/28/12 10:50:16","429656.1148","155.4","216.22","720","60.03","41"
"07/28/12 10:55:16","429656.127","157.7","216.47","728","60.03","42"
"07/28/12 11:00:17","429656.1393","159.3","216.38","736","60.03","42"
"07/28/12 11:05:17","429656.1518","159.9","216.52","739","60.03","42"
"07/28/12 11:10:18","429656.1643","160.8","216.2","739","60.03","43"
"07/28/12 11:15:17","429656.1769","161.5","216.48","744","60.03","43"
"07/28/12 11:20:16","429656.1895","162.6","216.3","749","60.03","43"
"07/28/12 11:25:16","429656.2023","164.6","216.1","756","60.03","43"
"07/28/12 11:30:17","429656.2151","166.5","216.8","763","60.03","43"
"07/28/12 11:35:17","429656.2282","165.9","215.99","768","60.03","43"
"07/28/12 11:40:17","429656.241","168.0","216.7","772","60.0","43"
"07/28/12 11:45:16","429656.2542","169.6","216.49","778","60.03","43"
"07/28/12 11:50:17","429656.2674","169.4","217.12","780","60.03","43"
"07/28/12 11:55:16","429656.2807","170.7","216.97","787","60.03","43"
"07/28/12 12:00:17","429656.2941","171.9","216.36","786","60.07","43"
"07/28/12 12:05:17","429656.3075","171.2","216.95","789","60.03","43"
"07/28/12 12:10:16","429656.3207","170.2","216.09","783","60.03","43"
"07/28/12 12:15:18","429656.3341","171.7","216.16","791","60.0","44"
"07/28/12 12:20:16","429656.3474","172.1","215.76","794","60.03","44"
"07/28/12 12:25:16","429656.3607","169.7","216.28","784","60.0","44"
"07/28/12 12:30:17","429656.374","170.5","216.49","784","60.0","44"
"07/28/12 12:35:17","429656.3873","172.4","216.62","790","60.0","44"
"07/28/12 12:40:18","429656.4008","171.9","217.11","785","60.03","44"
"07/28/12 12:45:18","429656.4142","170.9","216.74","785","60.03","45"
"07/28/12 12:50:17","429656.4276","171.2","215.84","790","60.03","45"
"07/28/12 12:55:17","429656.4409","171.2","215.68","787","60.07","45"
"07/28/12 13:00:17","429656.4542","170.4","216.24","783","60.03","45"
"07/28/12 13:05:17","429656.4675","170.0","216.35","782","60.07","45"
"07/28/12 13:10:18","429656.4806","169.7","216.28","778","60.03","46"
"07/28/12 13:15:18","429656.494","170.6","216.17","783","60.0","46"
"07/28/12 13:20:17","429656.5072","172.0","216.49","791","60.0","45"
"07/28/12 13:25:16","429656.5206","172.9","216.47","790","60.0","45"
"07/28/12 13:30:17","429656.534","171.3","216.54","788","60.03","45"
"07/28/12 13:35:17","429656.5473","171.6","216.74","783","60.0","44"
"07/28/12 13:40:16","429656.5605","170.8","216.77","785","60.03","44"
"07/28/12 13:45:17","429656.5739","169.9","216.41","779","60.03","44"
"07/28/12 13:50:17","429656.587","167.4","217.14","772","60.07","44"
"07/28/12 13:55:17","429656.6","168.6","216.27","774","60.0","44"
"07/28/12 14:00:17","429656.6132","167.6","216.75","771","60.07","44"
"07/28/12 14:05:17","429656.6261","165.5","216.91","758","60.03","44"
"07/28/12 14:10:17","429656.6389","164.7","216.81","753","60.03","44"
"07/28/12 14:15:18","429656.6516","162.1","216.65","747","60.03","44"
"07/28/12 14:20:16","429656.6641","160.7","216.49","741","60.03","44"
"07/28/12 14:25:16","429656.6766","158.7","216.32","730","60.03","44"
"07/28/12 14:30:18","429656.6889","157.4","216.63","726","60.03","44"
"07/28/12 14:35:18","429656.7011","155.7","216.54","718","60.03","44"
"07/28/12 14:40:17","429656.7132","153.9","215.96","711","60.03","44"
"07/28/12 14:45:17","429656.7251","152.1","215.98","706","60.0","43"
"07/28/12 14:50:17","429656.7368","151.0","216.52","701","60.0","43"
"07/28/12 14:55:16","429656.7484","147.5","216.36","685","60.03","43"
"07/28/12 15:00:17","429656.7599","146.8","216.91","676","60.0","43"
"07/28/12 15:05:17","429656.7712","143.6","215.8","665","60.03","43"
"07/28/12 15:10:18","429656.7824","142.4","215.63","666","60.03","43"
"07/28/12 15:15:16","429656.7934","141.3","215.36","661","60.0","43"
"07/28/12 15:20:17","429656.8043","138.1","215.65","649","60.03","43"
"07/28/12 15:25:17","429656.815","136.3","215.84","633","60.03","43"
"07/28/12 15:30:16","429656.8253","132.5","215.86","620","60.03","43"
"07/28/12 15:35:17","429656.8356","131.6","216.71","616","60.03","43"
"07/28/12 15:40:18","429656.8458","129.2","215.99","608","60.03","43"
"07/28/12 15:45:16","429656.8558","128.0","215.95","598","60.03","42"
"07/28/12 15:50:16","429656.8656","125.6","216.3","591","60.0","41"
"07/28/12 15:55:17","429656.8752","121.9","215.92","575","60.03","41"
"07/28/12 16:00:17","429656.8845","119.5","215.96","563","60.03","40"
"07/28/12 16:05:17","429656.8937","116.1","216.45","548","60.03","40"
"07/28/12 16:10:17","429656.9026","113.5","215.6","541","60.0","39"
"07/28/12 16:15:16","429656.9113","109.8","215.6","529","60.03","39"
"07/28/12 16:20:16","429656.9197","106.7","215.38","512","60.03","39"
"07/28/12 16:25:16","429656.9197","103.1","214.88","498","60.03","39"
"07/28/12 16:30:17","429656.9276","100.0","215.12","487","60.03","38"
"07/28/12 16:35:17","429656.9354","97.4","215.86","468","60.0","38"
"07/28/12 16:40:17","429656.9428","94.1","214.94","456","60.03","38"
"07/28/12 16:45:18","429656.9501","90.6","214.91","442","60.07","38"
"07/28/12 16:50:16","429656.9569","87.1","215.22","430","60.03","38"
"07/28/12 16:55:16","429656.9636","83.8","215.93","410","60.03","37"
"07/28/12 17:00:16","429656.9699","80.2","215.24","392","60.0","37"
"07/28/12 17:05:16","429656.976","76.2","215.66","379","60.03","36"
"07/28/12 17:10:16","429656.9817","72.3","215.26","362","60.03","36"
"07/28/12 17:15:18","429656.9872","68.2","215.03","341","60.03","36"
"07/28/12 17:20:18","429656.9924","64.1","214.91","325","60.03","35"
"07/28/12 17:25:16","429656.9972","60.1","214.09","312","60.03","35"
"07/28/12 17:30:17","429657.0012","58.5","214.36","370","60.03","35"
"07/28/12 17:35:17","429657.0054","62.2","214.57","183","60.07","34"
"07/28/12 17:40:17","429657.0093","38.3","214.01","130","60.03","34"
"07/28/12 17:45:16","429657.0129","39.3","214.03","174","60.07","34"
"07/28/12 17:50:16","429657.0161","34.6","214.08","200","60.03","34"
"07/28/12 17:55:17","429657.0191","32.2","213.67","179","60.07","33"
"07/28/12 18:00:17","429657.0217","29.0","213.57","174","60.03","33"
"07/28/12 18:05:17","429657.0241","25.3","213.47","91","60.0","33"
"07/28/12 18:10:17","429657.0262","30.1","213.52","250","60.03","33"
"07/28/12 18:15:18","429657.0281","16.1","213.02","19","60.0","33"
"07/28/12 18:20:18","429657.0296","18.3","212.99","41","60.03","33"
"07/28/12 18:25:17","429657.0309","11.9","213.53","142","60.03","32"
"07/28/12 18:30:18","429657.032","9.4","213.6","126","60.03","32"
"07/28/12 18:35:17","429657.0329","12.9","213.11","8","60.07","32"
"07/28/12 18:40:16","429657.0335","0.0","213.12","0","60.03","32"
"07/28/12 18:45:16","429657.0341","11.3","212.57","21","60.03","32"
"07/28/12 18:50:17","429657.0345","0.0","212.43","0","60.03","32"
"07/29/12 06:20:22","429657.0345","0.0","213.76","0","60.03","16"
"07/29/12 06:25:19","429657.0345","0.0","213.97","0","60.03","17"
"07/29/12 06:30:17","429657.0348","6.6","214.12","112","60.03","17"
"07/29/12 06:35:22","429657.0351","0.0","214.93","0","60.03","18"
"07/29/12 06:40:17","429657.0355","0.0","214.9","168","60.03","18"
"07/29/12 06:45:17","429657.036","14.3","214.55","32","60.03","19"
"07/29/12 06:50:17","429657.0369","11.5","213.92","18","60.0","19"
"07/29/12 06:55:17","429657.038","14.2","214.27","187","60.03","19"
"07/29/12 07:00:18","429657.0394","19.6","214.21","250","60.03","20"
"07/29/12 07:05:17","429657.0409","16.6","214.39","17","60.0","20"
"07/29/12 07:10:18","429657.0429","29.0","214.81","33","60.03","21"
"07/29/12 07:15:18","429657.045","27.2","214.62","255","60.03","22"
"07/29/12 07:20:18","429657.0475","38.0","214.6","169","60.0","22"
"07/29/12 07:25:17","429657.0503","43.3","214.52","193","60.03","23"
"07/29/12 07:30:17","429657.0533","47.4","214.96","351","60.0","23"
"07/29/12 07:35:17","429657.0567","38.7","214.3","338","60.0","23"
"07/29/12 07:40:17","429657.0604","47.3","214.25","382","60.03","24"
"07/29/12 07:45:17","429657.0644","63.3","213.9","298","60.03","24"
"07/29/12 07:50:18","429657.0688","54.2","214.53","94","60.0","25"
"07/29/12 07:55:18","429657.0727","61.9","214.52","328","60.03","26"
"07/29/12 08:00:17","429657.0777","64.8","215.1","331","60.03","26"
"07/29/12 08:05:16","429657.0827","68.3","214.49","346","60.0","27"
"07/29/12 08:10:17","429657.0882","72.0","214.44","362","60.03","27"
"07/29/12 08:15:18","429657.0939","75.0","214.55","376","60.0","28"
"07/29/12 08:20:17","429657.0999","78.8","214.45","391","60.0","28"
"07/29/12 08:25:18","429657.1061","82.3","213.92","407","60.03","28"
"07/29/12 08:30:18","429657.1127","85.5","213.46","421","60.0","29"
"07/29/12 08:35:18","429657.1194","88.8","214.49","436","60.03","30"
"07/29/12 08:40:16","429657.1264","92.0","215.68","449","60.0","30"
"07/29/12 08:45:18","429657.1335","95.9","214.98","466","60.0","31"
"07/29/12 08:50:16","429657.1407","99.3","215.0","477","60.03","31"
"07/29/12 08:55:17","429657.1485","103.0","216.16","491","60.03","31"
"07/29/12 09:00:18","429657.1566","105.4","215.71","506","60.0","32"
"07/29/12 09:05:17","429657.1649","108.6","216.43","520","60.03","32"
"07/29/12 09:10:17","429657.1733","109.2","215.4","520","60.03","32"
"07/29/12 09:15:17","429657.182","113.8","215.63","540","60.03","33"
"07/29/12 09:20:18","429657.1911","117.7","216.65","559","60.03","33"
"07/29/12 09:25:17","429657.2002","120.7","216.5","567","60.03","34"
"07/29/12 09:30:16","429657.2097","121.8","216.3","575","60.03","35"
"07/29/12 09:35:17","429657.2192","125.6","216.8","590","60.03","35"
"07/29/12 09:40:16","429657.2291","128.9","216.4","605","60.0","36"
"07/29/12 09:45:17","429657.2392","130.7","216.99","611","60.07","37"
"07/29/12 09:50:17","429657.249","125.2","216.68","588","60.03","37"
"07/29/12 09:55:17","429657.2585","137.6","216.28","643","60.0","37"
"07/29/12 10:00:17","429657.2689","142.4","216.29","663","60.03","37"
"07/29/12 10:05:18","429657.2799","135.7","216.77","630","60.03","38"
"07/29/12 10:10:17","429657.2899","133.5","216.73","623","60.03","38"
"07/29/12 10:15:17","429657.2987","111.1","216.36","527","60.03","38"
"07/29/12 10:20:18","429657.3069","101.9","216.38","487","60.0","38"
"07/29/12 10:25:16","429657.3158","108.9","215.94","520","60.03","37"
"07/29/12 10:30:17","429657.3249","121.9","216.19","576","60.0","38"
"07/29/12 10:35:17","429657.3355","136.1","216.29","636","60.03","38"
"07/29/12 10:40:18","429657.3465","126.2","216.16","592","60.03","38"
"07/29/12 10:45:17","429657.3554","128.9","216.19","606","60.03","38"
"07/29/12 10:50:18","429657.3666","161.0","217.4","740","60.07","38"
"07/29/12 10:55:17","429657.3796","169.8","217.21","779","60.03","38"
"07/29/12 11:00:17","429657.3906","158.9","217.17","733","60.07","38"
"07/29/12 11:05:17","429657.4024","154.2","217.15","708","60.03","38"
"07/29/12 11:10:18","429657.4127","103.6","215.84","500","60.03","38"
"07/29/12 11:15:18","429657.4249","169.5","217.9","772","60.03","39"
"07/29/12 11:20:17","429657.4366","148.8","217.15","686","60.0","39"
"07/29/12 11:25:18","429657.4482","153.6","217.4","705","60.03","39"
"07/29/12 11:30:16","429657.4599","137.7","216.58","639","60.0","39"
"07/29/12 11:35:17","429657.4707","156.5","216.82","723","60.0","39"
"07/29/12 11:40:17","429657.483","147.7","216.93","681","60.03","39"
"07/29/12 11:45:17","429657.4939","152.0","217.24","704","60.0","39"
"07/29/12 11:50:17","429657.5042","130.5","216.82","613","60.0","39"
"07/29/12 11:55:17","429657.5154","164.4","216.72","758","60.03","41"
"07/29/12 12:00:17","429657.5287","183.8","217.88","838","60.07","42"
"07/29/12 12:05:17","429657.5415","153.7","216.59","712","60.03","42"
"07/29/12 12:10:17","429657.5544","162.6","216.23","753","60.03","42"
"07/29/12 12:15:18","429657.5675","177.8","216.65","818","60.03","43"
"07/29/12 12:20:17","429657.5809","175.8","217.16","803","60.0","43"
"07/29/12 12:25:18","429657.5944","172.8","217.17","790","60.0","43"
"07/29/12 12:30:17","429657.6077","174.4","216.97","797","60.03","43"
"07/29/12 12:35:16","429657.6211","172.5","217.88","786","60.0","44"
"07/29/12 12:40:18","429657.6346","172.0","217.25","786","60.0","44"
"07/29/12 12:45:18","429657.6478","181.2","217.36","823","60.03","44"
"07/29/12 12:50:17","429657.659","172.9","217.21","788","60.0","44"
"07/29/12 12:55:17","429657.6724","173.5","217.3","794","60.03","44"
"07/29/12 13:00:18","429657.6831","175.1","216.91","804","60.03","44"
"07/29/12 13:05:18","429657.6952","74.7","214.8","372","60.0","43"
"07/29/12 13:10:17","429657.7063","174.1","217.64","798","60.0","43"
"07/29/12 13:15:17","429657.7198","172.4","217.47","789","60.03","43"
"07/29/12 13:20:18","429657.7332","170.4","216.9","785","60.0","43"
"07/29/12 13:25:18","429657.7464","167.4","217.46","767","60.0","43"
"07/29/12 13:30:17","429657.7594","168.1","217.69","767","60.03","43"
"07/29/12 13:35:18","429657.7726","167.2","217.41","770","60.0","43"
"07/29/12 13:40:18","429657.7856","166.5","216.75","767","60.03","43"
"07/29/12 13:45:17","429657.7983","163.6","216.57","754","60.0","43"
"07/29/12 13:50:17","429657.8111","162.8","216.14","748","60.03","43"
"07/29/12 13:55:18","429657.8235","165.4","216.33","753","60.0","43"
"07/29/12 14:00:17","429657.8361","162.2","216.21","748","60.03","43"
"07/29/12 14:05:17","429657.8486","160.1","216.51","738","60.03","43"
"07/29/12 14:10:18","429657.8611","159.6","216.06","739","60.0","43"
"07/29/12 14:15:17","429657.8734","158.9","216.83","729","60.03","43"
"07/29/12 14:20:17","429657.8855","151.3","215.74","699","60.03","43"
"07/29/12 14:25:17","429657.8955","114.4","215.48","544","60.03","42"
"07/29/12 14:30:18","429657.9055","138.3","216.99","645","60.03","41"
"07/29/12 14:35:17","429657.9166","154.7","216.48","710","60.03","41"
"07/29/12 14:40:18","429657.9287","153.8","216.19","710","60.03","41"
"07/29/12 14:45:18","429657.9405","151.5","216.12","696","60.0","41"
"07/29/12 14:50:17","429657.9521","149.5","216.46","690","60.03","41"
"07/29/12 14:55:17","429657.9636","148.3","216.02","690","60.03","41"
"07/29/12 15:00:17","429657.975","144.0","215.58","674","60.07","41"
"07/29/12 15:05:18","429657.9863","142.6","215.66","671","60.03","41"
"07/29/12 15:10:18","429657.9972","137.0","215.79","641","60.03","41"
"07/29/12 15:15:17","429658.0078","135.4","216.41","633","60.03","41"
"07/29/12 15:20:17","429658.0183","119.0","215.38","565","60.0","41"
"07/29/12 15:25:18","429658.0281","132.1","215.45","619","60.03","41"
"07/29/12 15:30:18","429658.0382","127.9","215.46","603","60.03","41"
"07/29/12 15:35:18","429658.0481","125.9","215.78","594","60.0","40"
"07/29/12 15:40:17","429658.0577","123.4","215.12","580","60.0","40"
"07/29/12 15:45:18","429658.0671","118.9","214.92","563","60.03","39"
"07/29/12 15:50:17","429658.0765","118.2","215.36","559","60.03","39"
"07/29/12 15:55:17","429658.0854","110.3","214.88","527","60.0","39"
"07/29/12 16:00:17","429658.0941","111.4","213.85","533","60.0","39"
"07/29/12 16:05:17","429658.1025","104.8","214.02","505","60.0","39"
"07/29/12 16:10:18","429658.1108","106.2","213.59","514","60.03","39"
"07/29/12 16:15:18","429658.119","103.2","214.57","501","60.03","38"
"07/29/12 16:20:18","429658.1269","98.7","213.8","479","60.03","38"
"07/29/12 16:25:17","429658.1347","101.4","214.0","494","60.07","38"
"07/29/12 16:30:17","429658.1425","97.2","213.91","474","60.0","38"
"07/29/12 16:35:17","429658.15","91.6","214.12","449","60.07","38"
"07/29/12 16:40:17","429658.1562","49.8","213.4","408","60.03","37"
"07/29/12 16:45:18","429658.159","11.7","213.11","3","60.03","36"
"07/29/12 16:50:17","429658.1606","33.0","213.53","60","60.03","35"
"07/29/12 16:55:18","429658.1626","27.3","213.61","140","60.03","34"
"07/29/12 17:00:18","429658.1662","55.1","215.05","336","60.0","34"
"07/29/12 17:05:17","429658.1703","49.7","213.89","403","60.03","33"
"07/29/12 17:10:18","429658.174","46.3","213.71","256","60.0","33"
"07/29/12 17:15:17","429658.1772","35.5","214.04","308","60.03","32"
"07/29/12 17:20:18","429658.1802","38.5","213.89","198","60.03","32"
"07/29/12 17:25:17","429658.1826","25.1","213.71","171","60.03","32"
"07/29/12 17:30:18","429658.1847","18.3","213.96","231","60.03","32"
"07/29/12 17:35:17","429658.1865","17.4","213.76","226","60.03","31"
"07/29/12 17:40:17","429658.1883","29.0","214.48","200","60.03","31"
"07/29/12 17:45:17","429658.1898","13.4","212.9","161","60.0","30"
"07/29/12 17:50:17","429658.1912","19.6","213.56","271","60.03","30"
"07/29/12 17:55:18","429658.1926","27.6","213.47","137","60.03","29"
"07/29/12 18:00:17","429658.1942","26.2","213.84","57","60.03","29"
"07/29/12 18:05:17","429658.1956","15.9","213.92","126","60.03","29"
"07/29/12 18:10:17","429658.1969","16.2","213.45","3","60.0","28"
"07/29/12 18:15:18","429658.1981","16.4","214.11","3","60.03","28"
"07/29/12 18:20:18","429658.1994","21.4","213.56","207","60.03","28"
"07/29/12 18:25:17","429658.2005","12.5","213.78","15","60.03","27"
"07/29/12 18:30:17","429658.2014","13.5","213.81","0","60.03","27"
"07/29/12 18:35:17","429658.2019","15.3","213.34","4","60.0","27"
"07/29/12 18:40:18","429658.2024","2.8","213.73","189","60.07","27"
"07/29/12 18:45:17","429658.2028","0.9","213.73","98","60.07","26"
"07/29/12 18:50:18","429658.2032","12.6","213.44","2","60.03","26"
"07/29/12 19:15:17","429658.2037","0.0","212.88","232","60.0","24"
"07/29/12 19:20:19","429658.2042","14.2","212.63","159","60.0","24"
"07/29/12 19:25:17","429658.2047","0.0","212.32","0","60.03","24"
"07/29/12 19:30:18","429658.2049","0.0","213.08","0","60.03","23"
"07/30/12 06:50:17","429658.2049","0.0","213.91","0","60.0","20"
"07/30/12 07:15:22","429658.2053","0.0","213.31","0","60.0","21"
"07/30/12 07:20:18","429658.206","13.9","213.78","0","60.03","21"
"07/30/12 07:25:18","429658.207","15.9","213.09","107","60.03","22"
