"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/30/12 07:30:17","429658.2081","11.2","213.13","167","60.03","22"
"07/30/12 07:35:19","429658.2094","22.1","213.72","266","60.0","22"
"07/30/12 07:40:18","429658.2106","12.2","213.4","56","60.03","22"
"07/30/12 07:45:18","429658.2118","12.6","213.03","107","60.03","22"
"07/30/12 07:50:18","429658.2129","20.6","213.58","200","60.0","22"
"07/30/12 07:55:17","429658.2142","24.4","213.6","31","60.03","22"
"07/30/12 08:00:17","429658.2167","33.0","213.83","237","60.0","23"
"07/30/12 08:05:18","429658.2184","13.1","213.53","97","60.03","23"
"07/30/12 08:10:19","429658.2198","28.6","213.0","246","60.0","23"
"07/30/12 08:15:17","429658.2221","33.0","212.89","213","60.0","23"
"07/30/12 08:20:18","429658.2245","34.7","213.66","194","60.03","23"
"07/30/12 08:25:17","429658.2283","55.4","213.97","396","60.0","24"
"07/30/12 08:30:18","429658.2303","37.6","213.74","91","60.03","24"
"07/30/12 08:35:18","429658.2349","89.1","214.22","437","60.0","24"
"07/30/12 08:40:18","429658.2417","36.0","213.09","244","60.03","25"
"07/30/12 08:45:18","429658.2447","90.1","214.15","440","60.0","25"
"07/30/12 08:50:17","429658.2507","93.9","214.48","454","60.03","26"
"07/30/12 08:55:18","429658.2568","93.3","214.12","454","60.03","26"
"07/30/12 09:00:18","429658.2638","109.4","214.67","524","60.03","27"
"07/30/12 09:05:18","429658.2712","42.0","213.21","92","60.03","28"
"07/30/12 09:10:17","429658.2752","66.1","213.65","333","60.03","28"
"07/30/12 09:15:18","429658.2827","106.7","214.56","514","60.0","29"
"07/30/12 09:20:18","429658.2898","63.0","213.35","326","60.03","29"
"07/30/12 09:25:19","429658.2962","66.5","213.56","161","60.03","29"
"07/30/12 09:30:18","429658.2988","26.0","212.97","94","60.0","29"
"07/30/12 09:35:18","429658.3013","81.9","213.82","403","60.03","29"
"07/30/12 09:40:19","429658.3057","61.6","213.41","88","60.0","29"
"07/30/12 09:45:17","429658.3111","41.8","213.4","348","60.03","29"
"07/30/12 09:50:18","429658.3183","77.4","213.7","389","60.03","30"
"07/30/12 09:55:18","429658.328","68.0","214.12","348","60.0","30"
"07/30/12 10:00:18","429658.3335","75.6","213.79","378","60.0","30"
"07/30/12 10:05:17","429658.3401","103.1","214.48","499","60.0","31"
"07/30/12 10:10:18","429658.3452","48.6","213.55","104","59.96","30"
"07/30/12 10:15:18","429658.3498","44.2","212.81","282","60.03","30"
"07/30/12 10:20:19","429658.3535","41.0","213.02","377","60.03","30"
"07/30/12 10:25:17","429658.3581","69.4","212.83","402","60.03","30"
"07/30/12 10:30:18","429658.3611","32.2","212.51","132","60.03","30"
"07/30/12 10:35:17","429658.3635","33.4","212.97","237","60.0","29"
"07/30/12 10:40:18","429658.3654","27.2","213.04","83","60.0","29"
"07/30/12 10:45:17","429658.3672","32.0","212.73","38","60.0","29"
"07/30/12 10:50:18","429658.3689","13.8","212.57","24","60.03","29"
"07/30/12 10:55:18","429658.3711","37.5","213.32","184","60.03","29"
"07/30/12 11:00:18","429658.3735","44.2","212.18","209","60.0","29"
"07/30/12 11:05:19","429658.3758","20.4","212.18","179","60.03","29"
"07/30/12 11:10:18","429658.3777","28.4","211.33","175","60.0","29"
"07/30/12 11:15:18","429658.3794","28.1","212.35","55","60.03","29"
"07/30/12 11:20:18","429658.3808","11.2","212.89","142","60.03","29"
"07/30/12 11:25:19","429658.382","18.5","212.26","241","60.0","29"
"07/30/12 11:30:18","429658.3837","12.9","212.23","20","60.03","29"
"07/30/12 11:35:19","429658.3852","30.5","212.28","39","60.0","28"
"07/30/12 11:40:17","429658.387","13.6","212.08","16","60.0","28"
"07/30/12 11:45:18","429658.3888","29.3","212.69","121","60.03","28"
"07/30/12 11:50:17","429658.3912","30.4","212.11","92","60.03","28"
"07/30/12 11:55:19","429658.3931","13.8","211.79","8","60.03","28"
"07/30/12 12:00:19","429658.3943","17.1","212.53","235","60.03","28"
"07/30/12 12:05:17","429658.396","12.8","211.83","249","60.03","28"
"07/30/12 12:10:17","429658.398","30.8","212.71","244","60.03","28"
"07/30/12 12:15:17","429658.4002","28.0","211.63","115","60.0","28"
"07/30/12 12:20:19","429658.4015","13.5","212.01","49","60.0","28"
"07/30/12 12:25:19","429658.4033","33.8","213.66","236","60.03","27"
"07/30/12 12:30:17","429658.4071","77.6","213.73","387","60.03","27"
"07/30/12 12:35:18","429658.4145","111.4","214.31","529","60.0","28"
"07/30/12 12:40:18","429658.4224","38.9","212.62","244","60.0","28"
"07/30/12 12:45:19","429658.4246","56.5","213.17","131","60.03","28"
"07/30/12 12:50:18","429658.428","27.8","212.76","67","60.03","28"
"07/30/12 12:55:19","429658.4308","73.8","212.87","372","60.03","27"
"07/30/12 13:00:19","429658.4345","63.1","214.32","326","60.0","27"
"07/30/12 13:05:18","429658.4399","82.9","214.6","412","60.0","28"
"07/30/12 13:10:17","429658.4438","37.2","214.06","262","60.03","28"
"07/30/12 13:15:17","429658.4496","64.1","213.97","328","60.03","28"
"07/30/12 13:20:18","429658.4523","15.9","212.88","20","60.03","28"
"07/30/12 13:25:17","429658.4542","32.2","213.18","100","60.03","28"
"07/30/12 13:30:17","429658.4577","49.1","213.35","110","60.0","28"
"07/30/12 13:35:17","429658.4657","107.1","214.42","512","60.03","28"
"07/30/12 13:40:18","429658.4726","81.2","213.71","402","60.03","29"
"07/30/12 13:45:18","429658.4791","41.4","212.81","361","60.0","29"
"07/30/12 13:50:17","429658.4819","38.3","213.09","146","60.03","29"
"07/30/12 13:55:18","429658.4847","81.8","213.42","405","60.0","29"
"07/30/12 14:00:17","429658.4948","194.8","216.34","894","60.03","30"
"07/30/12 14:05:17","429658.5061","139.7","215.38","646","60.0","31"
"07/30/12 14:10:18","429658.5139","195.3","215.22","893","60.03","32"
"07/30/12 14:15:18","429658.5224","71.1","213.33","358","60.0","32"
"07/30/12 14:20:18","429658.5324","194.8","216.21","885","60.0","32"
"07/30/12 14:25:19","429658.5429","195.1","215.58","891","60.0","33"
"07/30/12 14:30:17","429658.5514","91.4","213.53","446","60.03","32"
"07/30/12 14:35:18","429658.557","69.9","214.48","351","60.0","32"
"07/30/12 14:40:19","429658.5628","70.2","214.53","353","60.03","32"
"07/30/12 14:45:17","429658.5718","110.7","214.93","530","60.0","32"
"07/30/12 14:50:18","429658.5805","84.9","214.3","419","60.03","32"
"07/30/12 14:55:18","429658.5857","55.5","214.25","145","60.03","31"
"07/30/12 15:00:17","429658.5917","151.0","215.19","702","60.03","31"
"07/30/12 15:05:19","429658.6014","189.2","215.5","864","60.0","32"
"07/30/12 15:10:19","429658.6118","155.1","215.56","714","60.03","32"
"07/30/12 15:15:17","429658.6234","149.8","214.98","698","60.0","32"
"07/30/12 15:20:18","429658.6344","139.9","214.95","657","60.03","33"
"07/30/12 15:25:18","429658.6422","98.5","214.53","478","60.0","32"
"07/30/12 15:30:18","429658.6495","86.6","214.12","427","60.03","32"
"07/30/12 15:35:18","429658.6557","88.4","214.11","434","60.03","32"
"07/30/12 15:40:18","429658.6617","88.3","213.85","434","60.0","32"
"07/30/12 15:45:19","429658.6703","144.9","214.73","681","60.03","32"
"07/30/12 15:50:17","429658.6805","126.3","214.72","601","60.0","32"
"07/30/12 15:55:19","429658.6901","122.0","214.34","579","60.0","32"
"07/30/12 16:00:19","429658.6993","119.0","214.73","565","60.0","32"
"07/30/12 16:05:18","429658.7084","115.1","215.92","550","60.07","32"
"07/30/12 16:10:17","429658.7172","113.1","214.72","540","60.0","32"
"07/30/12 16:15:18","429658.7259","110.3","213.95","524","60.03","32"
"07/30/12 16:20:17","429658.7342","28.6","212.09","96","60.03","32"
"07/30/12 16:25:18","429658.7392","72.0","213.02","363","60.03","32"
"07/30/12 16:30:19","429658.7469","106.7","214.08","515","60.03","32"
"07/30/12 16:35:19","429658.7547","97.2","213.82","472","60.03","32"
"07/30/12 16:40:18","429658.762","91.5","213.93","448","60.03","32"
"07/30/12 16:45:17","429658.769","88.3","214.27","431","60.0","32"
"07/30/12 16:50:18","429658.7757","85.2","214.68","419","60.03","32"
"07/30/12 16:55:18","429658.7822","81.5","214.4","405","60.03","32"
"07/30/12 17:00:18","429658.7883","77.4","215.03","384","60.03","32"
"07/30/12 17:05:18","429658.7942","73.8","214.69","369","60.0","32"
"07/30/12 17:10:19","429658.7997","69.4","213.98","352","60.0","31"
"07/30/12 17:15:19","429658.805","66.1","213.66","339","60.03","31"
"07/30/12 17:20:19","429658.8092","11.5","212.11","92","60.03","31"
"07/30/12 17:25:17","429658.8104","33.0","213.12","106","60.0","30"
"07/30/12 17:30:18","429658.8142","70.5","213.1","356","60.03","30"
"07/30/12 17:35:19","429658.8184","40.6","213.27","389","60.0","30"
"07/30/12 17:40:18","429658.8215","57.4","213.83","287","60.03","30"
"07/30/12 17:45:19","429658.8255","51.6","213.14","297","60.0","30"
"07/30/12 17:50:18","429658.8279","28.5","212.99","89","60.03","30"
"07/30/12 17:55:19","429658.83","23.7","213.44","228","60.0","30"
"07/30/12 18:00:18","429658.8319","22.3","213.65","23","60.03","29"
"07/30/12 18:05:18","429658.8329","0.0","213.23","0","60.03","29"
"07/30/12 18:10:18","429658.8337","20.4","213.18","250","60.03","28"
"07/30/12 18:15:19","429658.8351","20.8","213.48","206","60.03","28"
"07/30/12 18:20:19","429658.837","32.9","214.45","196","60.03","28"
"07/30/12 18:25:18","429658.8385","19.5","213.69","30","60.03","28"
"07/30/12 18:30:19","429658.8394","0.0","213.0","0","60.03","27"
"07/30/12 18:35:18","429658.8403","15.4","212.86","4","60.03","27"
"07/30/12 18:40:19","429658.8413","4.6","213.05","163","60.03","27"
"07/30/12 18:45:19","429658.8421","12.9","212.93","19","60.03","27"
"07/30/12 18:50:19","429658.8426","0.0","212.75","210","60.03","27"
"07/30/12 18:55:17","429658.8433","13.9","213.78","95","60.03","27"
"07/30/12 19:00:18","429658.844","11.2","214.04","52","60.0","27"
"07/30/12 19:05:18","429658.8447","0.0","213.83","89","60.0","27"
"07/30/12 19:10:19","429658.8452","13.3","213.99","2","60.03","27"
"07/30/12 19:15:17","429658.8456","12.4","214.59","1","60.03","26"
"07/31/12 06:40:19","429658.8466","0.0","212.96","0","60.03","19"
"07/31/12 06:45:19","429658.8471","0.0","213.46","189","60.03","20"
"07/31/12 06:50:18","429658.848","11.1","213.62","24","60.03","20"
"07/31/12 06:55:19","429658.8493","21.6","213.06","49","60.03","20"
"07/31/12 07:00:19","429658.8512","31.6","213.54","154","60.0","20"
"07/31/12 07:05:19","429658.8534","22.9","212.84","237","60.03","21"
"07/31/12 07:10:19","429658.8554","32.9","212.72","157","60.0","21"
"07/31/12 07:15:19","429658.8576","35.1","213.1","270","60.0","22"
"07/31/12 07:20:18","429658.8602","34.9","213.48","311","60.03","22"
"07/31/12 07:25:19","429658.8626","11.7","213.13","70","60.07","22"
"07/31/12 07:30:20","429658.8638","25.5","213.12","204","60.0","22"
"07/31/12 07:35:19","429658.8659","15.3","212.76","73","60.0","22"
"07/31/12 07:40:19","429658.8686","37.1","212.92","69","60.03","23"
"07/31/12 07:45:19","429658.8722","70.1","213.51","294","60.0","23"
"07/31/12 07:50:18","429658.8761","57.6","213.02","342","60.07","24"
"07/31/12 07:55:19","429658.8805","62.8","213.1","327","60.03","24"
"07/31/12 08:00:18","429658.8855","70.1","213.36","355","60.03","25"
"07/31/12 08:05:18","429658.8911","82.6","215.18","408","60.0","25"
"07/31/12 08:10:18","429658.8972","79.6","214.6","391","60.03","26"
"07/31/12 08:15:19","429658.9032","78.7","214.29","389","60.0","26"
"07/31/12 08:20:18","429658.9094","83.4","214.39","411","60.0","27"
"07/31/12 08:25:18","429658.916","87.8","215.01","430","60.03","27"
"07/31/12 08:30:20","429658.9229","89.4","214.41","438","60.03","28"
"07/31/12 08:35:19","429658.93","95.2","215.1","459","60.0","28"
"07/31/12 08:40:20","429658.9365","101.3","215.38","490","60.03","28"
"07/31/12 08:45:19","429658.9449","112.1","215.42","534","60.0","29"
"07/31/12 08:50:19","429658.9516","107.1","215.14","513","60.03","29"
"07/31/12 08:55:19","429658.9599","112.9","216.05","537","60.0","30"
"07/31/12 09:00:18","429658.9672","116.0","216.44","548","60.03","30"
"07/31/12 09:05:20","429658.9765","125.5","215.69","587","60.0","30"
"07/31/12 09:10:18","429658.9814","122.0","215.5","579","60.0","30"
"07/31/12 09:15:19","429658.9907","121.3","215.92","568","60.0","30"
"07/31/12 09:20:19","429658.999","128.4","216.05","601","60.0","30"
"07/31/12 09:25:18","429659.0088","127.2","216.1","599","60.03","31"
"07/31/12 09:30:18","429659.0188","128.9","216.69","607","60.03","31"
"07/31/12 09:35:19","429659.029","132.2","216.75","617","60.03","32"
"07/31/12 09:40:18","429659.0397","135.6","216.56","634","60.03","32"
"07/31/12 09:45:18","429659.0505","150.9","216.52","696","60.0","33"
"07/31/12 09:50:18","429659.0617","140.2","216.77","655","60.03","33"
"07/31/12 09:55:20","429659.0727","143.0","216.39","666","60.03","33"
"07/31/12 10:00:19","429659.084","144.3","215.32","671","59.96","34"
"07/31/12 10:05:19","429659.0952","146.0","215.82","681","60.03","34"
"07/31/12 10:10:19","429659.1068","150.2","215.93","695","60.0","34"
"07/31/12 10:15:19","429659.1183","151.4","215.49","707","60.03","35"
"07/31/12 10:20:19","429659.1305","171.3","216.35","785","60.0","35"
"07/31/12 10:25:18","429659.1376","163.7","216.05","755","60.03","35"
"07/31/12 10:30:19","429659.1502","164.3","215.88","758","60.0","35"
"07/31/12 10:35:19","429659.1609","167.3","215.94","773","60.0","35"
"07/31/12 10:40:18","429659.174","105.9","214.66","507","60.03","36"
"07/31/12 10:45:18","429659.1847","168.7","215.31","775","60.0","36"
"07/31/12 10:50:20","429659.1968","166.0","215.38","769","60.03","37"
"07/31/12 10:55:19","429659.2098","164.3","216.31","756","60.03","37"
"07/31/12 11:00:19","429659.2226","165.0","216.38","757","60.0","37"
"07/31/12 11:05:20","429659.2348","166.8","215.75","768","60.0","37"
"07/31/12 11:10:18","429659.2481","155.5","216.33","715","60.03","37"
"07/31/12 11:15:18","429659.2606","168.7","216.45","777","60.0","37"
"07/31/12 11:20:18","429659.2736","173.0","216.5","796","60.03","37"
"07/31/12 11:25:18","429659.287","152.8","216.52","705","60.03","37"
"07/31/12 11:30:20","429659.3005","173.6","216.04","800","60.03","37"
"07/31/12 11:35:19","429659.3139","173.6","215.15","804","60.03","37"
"07/31/12 11:40:19","429659.3275","174.3","214.87","805","60.03","38"
"07/31/12 11:45:19","429659.3411","175.1","214.83","813","60.0","38"
"07/31/12 11:50:18","429659.3548","177.9","215.89","813","60.0","38"
"07/31/12 11:55:19","429659.3686","177.0","215.75","813","60.03","38"
"07/31/12 12:00:19","429659.3824","176.2","215.14","812","60.03","38"
"07/31/12 12:05:19","429659.3962","177.0","215.34","818","60.03","38"
"07/31/12 12:10:18","429659.41","177.5","215.55","818","60.03","38"
"07/31/12 12:15:18","429659.4239","178.2","215.72","819","60.0","38"
"07/31/12 12:20:18","429659.4378","177.5","215.88","817","60.03","38"
"07/31/12 12:25:19","429659.4517","177.6","215.54","817","60.0","38"
"07/31/12 12:30:19","429659.4656","180.0","215.54","828","60.0","38"
"07/31/12 12:35:19","429659.4796","180.0","216.03","823","60.0","38"
"07/31/12 12:45:18","429659.5079","180.6","216.95","825","60.03","38"
"07/31/12 12:50:18","429659.522","180.4","217.35","825","60.0","38"
"07/31/12 12:55:18","429659.536","179.2","217.11","821","60.03","38"
"07/31/12 13:00:19","429659.5499","176.7","216.83","811","60.0","38"
"07/31/12 13:05:18","429659.5636","176.8","217.07","810","60.0","39"
"07/31/12 13:10:18","429659.5775","177.6","216.52","812","60.03","39"
"07/31/12 13:15:19","429659.5912","176.1","216.64","809","60.03","39"
"07/31/12 13:20:19","429659.6049","175.7","216.89","805","60.0","39"
"07/31/12 13:25:19","429659.6185","173.3","217.32","794","60.03","39"
"07/31/12 13:30:19","429659.6321","172.8","217.5","788","60.0","39"
"07/31/12 13:35:19","429659.6455","172.4","217.32","785","60.0","40"
"07/31/12 13:40:19","429659.6588","171.5","217.08","786","60.03","39"
"07/31/12 13:45:20","429659.6723","171.0","217.35","783","60.0","39"
"07/31/12 13:50:18","429659.6855","170.0","217.26","782","60.0","39"
"07/31/12 13:55:19","429659.6987","168.9","216.31","779","60.03","39"
"07/31/12 14:00:20","429659.7119","167.4","216.69","771","60.03","39"
"07/31/12 14:05:20","429659.7249","166.6","217.07","768","60.03","39"
"07/31/12 14:10:19","429659.7378","164.6","216.73","757","60.03","39"
"07/31/12 14:15:19","429659.7506","164.3","216.71","755","60.03","39"
"07/31/12 14:20:18","429659.7632","162.2","216.29","751","60.03","39"
"07/31/12 14:25:18","429659.7758","160.5","216.76","737","60.03","39"
"07/31/12 14:30:19","429659.7885","161.1","216.8","741","60.0","39"
"07/31/12 14:35:19","429659.8009","156.5","216.69","725","60.0","39"
"07/31/12 14:40:19","429659.8132","158.1","216.66","730","60.0","38"
"07/31/12 14:45:18","429659.8253","152.5","216.76","703","60.0","39"
"07/31/12 14:50:19","429659.8373","152.2","216.52","707","60.0","38"
"07/31/12 14:55:19","429659.8489","149.6","216.3","696","60.03","38"
"07/31/12 15:00:19","429659.8605","148.4","217.11","686","60.03","38"
"07/31/12 15:05:18","429659.8719","145.7","215.98","681","60.03","38"
"07/31/12 15:10:18","429659.8833","143.7","215.75","671","60.0","38"
"07/31/12 15:15:19","429659.8943","142.7","216.65","659","60.0","38"
"07/31/12 15:20:19","429659.9052","138.1","216.58","644","60.03","38"
"07/31/12 15:25:19","429659.9159","136.7","215.66","640","60.03","38"
"07/31/12 15:30:18","429659.9266","135.3","216.43","632","60.03","38"
"07/31/12 15:35:19","429659.937","133.8","216.8","627","60.03","38"
"07/31/12 15:40:19","429659.9473","130.6","216.12","610","60.03","38"
"07/31/12 15:45:19","429659.9574","127.7","215.34","602","60.0","38"
"07/31/12 15:50:19","429659.9673","125.4","215.66","584","60.03","38"
"07/31/12 15:55:19","429659.9768","122.0","215.41","569","60.0","37"
"07/31/12 16:00:18","429659.9862","119.1","216.09","562","60.03","37"
"07/31/12 16:05:18","429659.9953","116.4","216.1","549","60.0","37"
"07/31/12 16:10:19","429660.0044","114.1","215.58","542","60.0","37"
"07/31/12 16:15:18","429660.0131","111.6","214.51","533","60.03","37"
"07/31/12 16:20:19","429660.0216","108.1","215.46","513","60.0","36"
"07/31/12 16:25:19","429660.0298","105.4","215.6","499","60.03","36"
"07/31/12 16:30:20","429660.0378","101.1","215.6","487","60.03","36"
"07/31/12 16:35:18","429660.0456","97.7","215.6","473","60.0","36"
"07/31/12 16:40:18","429660.0531","95.0","215.98","460","60.03","36"
"07/31/12 16:45:19","429660.0604","90.3","216.21","438","60.03","36"
"07/31/12 16:50:19","429660.0673","87.2","216.22","429","60.0","36"
"07/31/12 16:55:19","429660.0739","83.9","215.28","413","60.0","35"
"07/31/12 17:00:19","429660.0804","80.0","215.08","394","60.03","35"
"07/31/12 17:05:18","429660.0863","76.3","215.26","380","60.03","35"
"07/31/12 17:10:19","429660.0921","72.5","215.58","360","60.0","35"
"07/31/12 17:15:20","429660.0976","68.2","214.85","346","60.0","34"
"07/31/12 17:20:19","429660.1027","64.6","214.82","326","60.03","34"
"07/31/12 17:25:19","429660.1076","60.7","214.14","311","60.03","34"
"07/31/12 17:30:20","429660.1117","45.6","214.58","257","60.03","34"
"07/31/12 17:35:19","429660.1157","41.0","214.69","365","60.03","34"
"07/31/12 17:40:18","429660.1197","51.0","214.42","228","60.03","33"
"07/31/12 17:45:19","429660.1233","39.9","213.84","132","60.03","33"
"07/31/12 17:50:18","429660.1265","35.0","213.96","137","60.03","32"
"07/31/12 17:55:20","429660.1296","39.5","214.59","220","60.0","32"
"07/31/12 18:00:20","429660.1324","39.0","214.39","136","60.03","32"
"07/31/12 18:05:19","429660.1349","34.4","214.2","246","60.03","32"
"07/31/12 18:10:18","429660.137","26.5","214.7","126","60.03","31"
"07/31/12 18:15:19","429660.1389","23.9","214.99","51","60.03","31"
"07/31/12 18:20:19","429660.1405","17.5","214.42","157","60.0","31"
"07/31/12 18:25:19","429660.1418","14.4","215.28","106","60.03","30"
"07/31/12 18:30:19","429660.1429","11.2","214.08","37","60.0","30"
"07/31/12 18:35:19","429660.1438","11.2","214.01","72","60.03","29"
"07/31/12 18:40:19","429660.1447","4.1","214.14","0","60.03","29"
"07/31/12 18:45:18","429660.1453","13.8","214.48","3","60.03","29"
"07/31/12 18:50:18","429660.1459","12.5","214.48","19","60.03","29"
"07/31/12 18:55:20","429660.1463","0.0","214.48","0","60.07","28"
"07/31/12 19:30:19","429660.191","0.0","213.8","0","60.0","24"
"08/01/12 06:20:23","429660.191","0.0","215.16","0","60.03","20"
"08/01/12 06:45:19","429660.1926","8.3","212.18","0","60.03","23"
"08/01/12 06:50:20","429660.1935","16.1","213.13","128","60.07","23"
"08/01/12 06:55:19","429660.1945","11.5","214.71","15","60.07","24"
"08/01/12 07:00:19","429660.1958","10.4","215.58","11","60.0","24"
"08/01/12 07:05:20","429660.1973","19.5","215.35","173","60.03","24"
"08/01/12 07:10:20","429660.199","20.1","214.51","182","60.0","25"
"08/01/12 07:15:19","429660.2009","30.9","214.3","114","60.03","25"
"08/01/12 07:20:19","429660.2032","34.2","215.68","84","60.03","25"
"08/01/12 07:25:19","429660.2056","36.4","215.32","272","60.03","26"
"08/01/12 07:30:18","429660.2083","41.4","214.64","148","60.03","26"
"08/01/12 07:35:19","429660.2112","35.2","214.17","137","60.03","26"
"08/01/12 07:40:19","429660.2144","37.3","213.94","268","60.03","27"
"08/01/12 07:45:20","429660.2179","54.0","214.27","369","60.03","27"
"08/01/12 07:50:18","429660.2217","55.8","213.01","111","60.03","28"
"08/01/12 07:55:19","429660.2257","64.6","212.64","126","60.07","28"
"08/01/12 08:00:20","429660.2299","49.3","212.68","349","60.03","28"
"08/01/12 08:05:19","429660.234","43.1","212.3","275","60.0","29"
"08/01/12 08:10:19","429660.2379","50.5","213.4","357","60.0","29"
"08/01/12 08:15:19","429660.243","68.1","214.12","341","60.0","29"
"08/01/12 08:20:18","429660.2484","71.3","213.54","361","60.0","30"
"08/01/12 08:25:19","429660.254","74.3","213.29","374","60.03","30"
"08/01/12 08:30:19","429660.26","78.5","215.06","388","60.0","31"
"08/01/12 08:35:19","429660.2662","81.1","213.59","403","60.0","31"
"08/01/12 08:40:18","429660.2726","84.9","215.0","418","60.03","32"
"08/01/12 08:45:20","429660.2794","88.8","215.39","433","60.03","32"
"08/01/12 08:50:20","429660.2864","90.9","214.82","442","60.03","32"
"08/01/12 08:55:20","429660.2935","92.9","215.41","452","60.03","33"
"08/01/12 09:00:19","429660.3009","96.9","214.69","469","60.03","33"
"08/01/12 09:05:19","429660.3085","99.6","214.28","482","60.03","34"
"08/01/12 09:10:18","429660.3164","103.4","213.77","500","60.03","34"
"08/01/12 09:15:20","429660.3246","105.7","214.49","504","60.03","34"
"08/01/12 09:20:19","429660.333","110.5","214.77","530","60.0","34"
"08/01/12 09:25:20","429660.3417","112.9","215.15","537","60.03","35"
"08/01/12 09:30:19","429660.3506","116.0","214.86","554","60.03","35"
"08/01/12 09:35:20","429660.3597","118.1","215.38","562","60.03","36"
"08/01/12 09:40:19","429660.369","119.6","215.54","569","60.0","36"
"08/01/12 09:45:18","429660.3784","123.9","214.96","588","60.0","35"
"08/01/12 09:50:19","429660.3882","125.7","214.59","595","60.0","35"
"08/01/12 09:55:20","429660.3982","129.7","214.85","609","60.03","35"
"08/01/12 10:00:19","429660.4084","131.3","214.57","619","60.0","36"
"08/01/12 10:05:20","429660.4187","134.0","215.44","630","60.03","36"
"08/01/12 10:10:20","429660.4293","134.8","213.96","636","60.0","36"
"08/01/12 10:15:20","429660.4397","136.2","218.1","633","60.03","37"
"08/01/12 10:20:20","429660.4505","140.1","216.64","652","60.03","37"
"08/01/12 10:25:20","429660.4614","140.7","216.76","653","60.0","38"
"08/01/12 10:30:18","429660.4724","143.7","216.72","666","60.0","38"
"08/01/12 10:35:19","429660.4837","146.5","216.68","681","60.03","38"
"08/01/12 10:40:20","429660.4952","148.5","216.45","690","60.03","38"
"08/01/12 10:45:19","429660.5068","150.4","215.48","697","60.03","39"
"08/01/12 10:50:20","429660.5185","150.1","215.98","691","60.03","39"
"08/01/12 10:55:19","429660.5302","152.4","217.48","705","60.03","39"
"08/01/12 11:00:19","429660.5422","154.0","216.51","712","60.03","40"
"08/01/12 11:05:19","429660.5542","156.8","216.59","724","60.03","40"
"08/01/12 11:10:20","429660.5665","155.3","213.26","725","60.0","41"
"08/01/12 11:15:19","429660.5786","156.2","214.37","726","60.0","42"
"08/01/12 11:20:20","429660.5909","158.0","216.25","728","60.0","42"
"08/01/12 11:25:20","429660.6032","156.6","217.93","716","60.03","42"
"08/01/12 11:30:19","429660.6155","161.4","217.45","740","60.03","43"
"08/01/12 11:35:19","429660.6281","162.6","217.52","742","60.0","43"
"08/01/12 11:40:20","429660.6405","163.3","217.45","751","60.03","43"
"08/01/12 11:45:19","429660.6533","164.2","217.28","755","60.03","43"
"08/01/12 11:50:20","429660.6661","164.2","215.92","757","60.03","43"
"08/01/12 11:55:19","429660.6788","160.9","216.16","744","60.03","43"
"08/01/12 12:00:20","429660.6914","163.1","217.16","747","60.07","43"
"08/01/12 12:05:19","429660.704","177.3","216.68","810","60.03","43"
"08/01/12 12:10:19","429660.7143","192.5","216.28","872","60.0","43"
"08/01/12 12:15:20","429660.7253","85.7","214.41","420","60.03","43"
"08/01/12 12:20:19","429660.7324","98.2","214.72","475","60.0","42"
"08/01/12 12:25:20","429660.7421","93.3","214.06","453","60.0","42"
"08/01/12 12:30:19","429660.7485","75.1","213.98","371","60.0","41"
"08/01/12 12:35:19","429660.7547","190.0","216.9","870","60.03","40"
"08/01/12 12:40:20","429660.7675","172.0","216.49","786","60.03","41"
"08/01/12 12:45:20","429660.7767","80.6","213.87","402","60.03","41"
"08/01/12 12:50:20","429660.7887","167.2","215.37","772","60.0","42"
"08/01/12 12:55:20","429660.8013","162.5","215.39","755","60.03","42"
"08/01/12 13:00:20","429660.8137","133.2","216.27","625","60.03","42"
"08/01/12 13:05:20","429660.8209","76.5","213.95","384","60.03","41"
"08/01/12 13:10:18","429660.8281","95.3","214.98","466","60.0","41"
"08/01/12 13:15:20","429660.8353","193.4","216.81","879","60.07","40"
"08/01/12 13:20:20","429660.8461","183.5","216.61","841","60.0","41"
"08/01/12 13:25:19","429660.8549","111.0","215.96","527","60.03","40"
"08/01/12 13:30:20","429660.8664","168.6","217.2","772","60.03","41"
"08/01/12 13:35:20","429660.8791","161.8","215.64","746","60.0","40"
"08/01/12 13:40:20","429660.8919","166.2","216.49","762","60.0","40"
"08/01/12 13:45:19","429660.9046","161.9","216.04","748","60.0","41"
"08/01/12 13:50:20","429660.9174","160.8","215.89","746","60.03","40"
"08/01/12 13:55:19","429660.9299","160.3","215.67","742","60.03","40"
"08/01/12 14:00:19","429660.9424","160.1","215.98","742","60.03","41"
"08/01/12 14:05:20","429660.9548","158.6","216.03","731","60.03","40"
"08/01/12 14:10:20","429660.9672","158.5","214.92","735","60.03","40"
"08/01/12 14:15:19","429660.9795","158.3","215.43","729","60.0","40"
"08/01/12 14:20:20","429660.9916","154.6","216.15","715","60.0","39"
"08/01/12 14:25:20","429661.0034","146.7","216.29","679","60.0","39"
"08/01/12 14:30:19","429661.0151","153.8","216.22","715","60.0","39"
"08/01/12 14:35:19","429661.0269","149.5","216.11","690","60.0","39"
"08/01/12 14:40:20","429661.0385","145.8","215.93","676","60.03","39"
"08/01/12 14:45:19","429661.0499","145.3","215.68","675","60.0","39"
"08/01/12 14:50:20","429661.061","142.7","215.54","662","60.03","40"
"08/01/12 14:55:20","429661.072","141.7","215.63","669","60.0","39"
"08/01/12 15:00:20","429661.0832","141.4","215.88","661","60.03","39"
"08/01/12 15:05:20","429661.094","139.4","214.92","653","60.03","39"
"08/01/12 15:10:20","429661.1047","135.5","214.78","638","60.03","40"
"08/01/12 15:15:19","429661.1151","128.5","215.06","606","60.03","40"
"08/01/12 15:20:20","429661.1255","133.5","215.12","627","60.03","40"
"08/01/12 15:25:20","429661.1355","125.7","215.59","592","60.0","40"
"08/01/12 15:30:20","429661.1451","123.3","213.92","585","60.03","39"
"08/01/12 15:35:20","429661.1545","115.1","213.97","552","60.0","39"
"08/01/12 15:40:19","429661.1632","116.6","213.49","560","60.0","39"
"08/01/12 15:45:19","429661.1721","115.7","213.51","552","60.0","39"
"08/01/12 15:50:19","429661.1809","112.1","213.61","540","60.03","39"
"08/01/12 15:55:19","429661.1895","112.1","213.36","538","60.0","39"
"08/01/12 16:00:19","429661.1982","109.9","213.55","527","60.0","39"
"08/01/12 16:05:20","429661.2067","107.1","213.86","514","60.0","39"
"08/01/12 16:10:20","429661.2149","103.0","213.67","497","60.0","39"
"08/01/12 16:15:19","429661.2225","95.8","213.54","470","60.03","38"
"08/01/12 16:20:20","429661.2301","97.0","213.03","475","60.03","38"
"08/01/12 16:25:20","429661.2375","98.5","213.35","475","60.0","38"
"08/01/12 16:30:19","429661.2449","89.9","214.11","439","60.03","38"
"08/01/12 16:35:19","429661.2515","86.0","213.46","421","60.0","38"
"08/01/12 16:40:19","429661.2579","78.0","213.49","390","60.0","37"
"08/01/12 16:45:20","429661.2645","86.5","212.71","428","60.0","37"
"08/01/12 16:50:20","429661.2711","82.7","212.72","410","60.0","37"
"08/01/12 16:55:19","429661.2772","74.4","213.29","370","60.0","37"
"08/01/12 17:00:19","429661.2827","68.9","214.42","350","60.07","37"
"08/01/12 17:05:20","429661.2881","66.3","214.3","335","60.0","36"
"08/01/12 17:10:19","429661.2932","64.7","213.96","330","60.03","36"
"08/01/12 17:15:19","429661.298","40.0","214.28","163","60.0","36"
"08/01/12 17:20:20","429661.3019","41.6","213.25","219","60.03","36"
"08/01/12 17:25:20","429661.3053","45.4","213.67","177","60.03","35"
"08/01/12 17:30:20","429661.3085","53.7","214.54","163","60.03","35"
"08/01/12 17:35:19","429661.3123","41.1","213.86","249","60.03","35"
"08/01/12 17:40:19","429661.3156","36.7","213.57","324","60.03","35"
"08/01/12 17:45:19","429661.3186","32.9","213.9","86","60.03","34"
"08/01/12 17:50:19","429661.3214","39.1","213.78","156","60.03","34"
"08/01/12 17:55:19","429661.3242","32.0","213.3","324","60.03","34"
"08/01/12 18:00:20","429661.3267","26.8","212.02","58","60.03","34"
"08/01/12 18:05:19","429661.3285","21.0","212.35","250","60.0","34"
"08/01/12 18:10:19","429661.3302","35.5","212.51","144","60.03","33"
"08/01/12 18:15:19","429661.3322","33.9","212.14","178","60.03","33"
"08/01/12 18:20:20","429661.3341","32.9","211.82","228","60.0","33"
"08/01/12 18:25:19","429661.3358","30.9","212.23","28","60.03","33"
"08/01/12 18:30:19","429661.3373","27.0","212.23","26","60.07","33"
"08/01/12 18:35:20","429661.3387","19.7","212.17","212","60.0","32"
"08/01/12 18:40:19","429661.3397","16.1","211.56","11","60.03","32"
"08/01/12 18:45:19","429661.3406","15.7","211.08","80","60.0","32"
"08/01/12 18:50:20","429661.3416","15.4","211.98","125","60.03","32"
"08/01/12 18:55:19","429661.3425","14.7","211.86","80","60.03","32"
"08/01/12 19:00:19","429661.3433","0.0","212.16","98","60.0","32"
"08/01/12 19:05:19","429661.3438","14.5","211.1","206","59.96","32"
"08/01/12 19:10:20","429661.3442","15.1","211.25","4","60.0","32"
"08/01/12 19:15:19","429661.3445","11.6","211.53","14","60.03","31"
"08/01/12 19:20:20","429661.3449","0.0","211.56","0","60.03","31"
"08/01/12 19:25:19","429661.3452","7.3","212.04","0","60.03","31"
"08/02/12 06:45:20","429661.346","0.0","212.93","0","60.03","23"
"08/02/12 06:50:20","429661.3468","13.4","213.61","13","60.03","23"
"08/02/12 06:55:20","429661.348","21.3","213.94","264","60.07","23"
"08/02/12 07:00:20","429661.3493","25.0","213.1","55","60.0","23"
"08/02/12 07:05:20","429661.3508","20.6","212.82","250","60.0","24"
"08/02/12 07:10:19","429661.3526","17.2","213.67","254","60.03","24"
"08/02/12 07:15:20","429661.3547","22.2","213.59","266","60.0","24"
"08/02/12 07:20:20","429661.3569","35.9","214.23","234","60.0","25"
"08/02/12 07:25:20","429661.3595","30.2","213.94","80","60.03","25"
"08/02/12 07:30:19","429661.3624","44.6","214.22","309","60.0","26"
"08/02/12 07:35:21","429661.3655","37.6","214.47","361","60.03","26"
"08/02/12 07:40:20","429661.3684","45.5","214.55","270","60.0","26"
"08/02/12 07:45:20","429661.3719","38.6","213.84","192","60.03","27"
"08/02/12 07:50:19","429661.3766","41.2","213.45","137","60.0","27"
"08/02/12 07:55:21","429661.3793","29.2","213.58","166","60.03","27"
"08/02/12 08:00:19","429661.3827","82.0","214.58","408","60.07","28"
"08/02/12 08:05:20","429661.3881","68.4","213.8","345","60.0","28"
"08/02/12 08:10:20","429661.3921","28.1","213.6","31","60.0","28"
"08/02/12 08:15:19","429661.3971","81.0","214.65","399","60.03","29"
"08/02/12 08:20:20","429661.4023","81.2","214.46","401","60.0","29"
"08/02/12 08:25:19","429661.4086","30.7","213.69","97","60.0","30"
"08/02/12 08:30:19","429661.4117","44.6","213.43","339","60.0","29"
"08/02/12 08:35:20","429661.4147","104.0","215.02","498","60.03","29"
"08/02/12 08:40:20","429661.418","29.3","212.36","88","60.03","29"
"08/02/12 08:45:20","429661.4215","52.1","212.75","289","60.0","29"
"08/02/12 08:50:20","429661.4268","77.9","214.88","388","60.03","29"
"08/02/12 08:55:20","429661.4356","103.8","215.49","498","60.03","30"
"08/02/12 09:00:20","429661.443","37.6","213.8","188","60.03","30"
"08/02/12 09:05:21","429661.4479","124.6","215.58","589","60.0","31"
"08/02/12 09:10:19","429661.4572","135.1","215.86","632","60.0","31"
"08/02/12 09:15:19","429661.4667","50.9","213.67","405","60.0","32"
"08/02/12 09:20:21","429661.4711","38.4","213.25","105","60.0","32"
"08/02/12 09:25:21","429661.4742","28.5","213.57","196","60.03","31"
"08/02/12 09:30:19","429661.4845","62.1","214.17","318","60.0","32"
"08/02/12 09:35:20","429661.4873","35.7","213.32","102","60.0","32"
"08/02/12 09:40:19","429661.495","169.1","215.25","778","60.03","32"
"08/02/12 09:45:20","429661.502","52.4","213.32","419","60.03","32"
"08/02/12 09:50:19","429661.5106","181.0","215.86","827","60.07","32"
"08/02/12 09:55:19","429661.5162","33.7","213.46","235","60.07","32"
"08/02/12 10:00:21","429661.5212","160.9","216.37","742","60.03","32"
"08/02/12 10:05:21","429661.5303","159.4","215.59","733","60.0","32"
"08/02/12 10:10:20","429661.5416","164.4","216.16","755","60.0","34"
"08/02/12 10:15:21","429661.553","161.5","215.95","748","60.03","35"
"08/02/12 10:20:20","429661.5644","161.0","215.75","744","60.0","35"
"08/02/12 10:25:20","429661.5765","159.4","215.44","737","60.0","36"
"08/02/12 10:30:20","429661.5887","164.6","215.74","764","60.03","37"
"08/02/12 10:35:19","429661.6015","164.4","215.66","759","60.03","38"
"08/02/12 10:40:21","429661.6144","175.4","215.79","806","60.0","38"
"08/02/12 10:45:20","429661.6224","27.7","214.49","263","60.03","37"
"08/02/12 10:50:20","429661.6315","180.9","216.04","832","60.03","38"
"08/02/12 10:55:19","429661.6433","85.3","213.99","418","60.0","38"
"08/02/12 11:00:19","429661.6538","73.6","214.89","365","60.03","38"
"08/02/12 11:05:20","429661.6633","199.6","216.96","909","60.03","38"
"08/02/12 11:10:19","429661.668","46.5","214.41","385","60.03","37"
"08/02/12 11:15:20","429661.6724","55.1","214.83","266","60.03","36"
"08/02/12 11:20:19","429661.678","194.9","216.86","885","60.0","36"
"08/02/12 11:25:21","429661.6903","57.7","213.56","336","60.03","37"
"08/02/12 11:30:19","429661.6952","195.3","216.57","883","59.96","36"
"08/02/12 11:35:20","429661.7044","74.3","214.15","374","60.0","36"
"08/02/12 11:40:20","429661.7088","47.3","213.82","194","60.03","35"
"08/02/12 11:45:20","429661.7177","62.6","214.15","321","60.0","35"
"08/02/12 11:50:19","429661.7289","154.5","215.39","719","60.0","36"
"08/02/12 11:55:20","429661.7412","193.6","216.86","884","60.03","37"
"08/02/12 12:00:21","429661.7543","47.1","213.84","347","60.03","37"
"08/02/12 12:05:20","429661.7623","62.2","214.1","320","60.0","35"
"08/02/12 12:10:20","429661.7759","175.5","216.09","803","60.0","37"
"08/02/12 12:15:20","429661.7853","193.6","216.81","884","60.0","37"
"08/02/12 12:20:20","429661.7955","81.3","214.47","403","60.03","37"
"08/02/12 12:25:20","429661.8063","92.9","215.1","452","60.0","37"
"08/02/12 12:30:19","429661.8149","194.0","216.98","885","60.0","37"
"08/02/12 12:35:20","429661.8285","193.5","217.46","881","60.03","37"
"08/02/12 12:40:20","429661.8411","47.9","214.05","386","60.03","37"
"08/02/12 12:45:19","429661.8474","56.3","213.07","385","60.0","36"
"08/02/12 12:50:19","429661.8569","193.6","218.05","872","60.03","37"
"08/02/12 12:55:19","429661.8661","81.2","213.85","400","60.03","36"
"08/02/12 13:00:21","429661.8766","194.3","215.39","890","60.03","36"
"08/02/12 13:05:19","429661.8896","194.8","215.27","880","60.0","36"
"08/02/12 13:10:20","429661.9047","187.3","216.44","857","60.07","37"
"08/02/12 13:15:20","429661.9191","185.8","215.45","854","60.0","37"
"08/02/12 13:20:20","429661.931","120.2","215.12","568","60.03","37"
"08/02/12 13:25:20","429661.9408","152.6","216.1","703","60.0","37"
"08/02/12 13:30:20","429661.9484","55.1","213.02","398","60.0","37"
"08/02/12 13:35:20","429661.9606","164.2","216.47","752","60.0","38"
"08/02/12 13:40:19","429661.9681","191.4","216.35","873","60.0","38"
"08/02/12 13:45:20","429661.9802","190.9","216.55","869","60.03","38"
"08/02/12 13:50:19","429661.9932","45.6","213.53","114","60.0","38"
"08/02/12 13:55:20","429662.0059","170.0","216.23","782","60.03","38"
"08/02/12 14:00:19","429662.0189","165.5","216.38","760","60.03","39"
"08/02/12 14:05:19","429662.0317","162.9","216.21","752","60.0","39"
"08/02/12 14:10:19","429662.0443","161.7","215.72","743","60.03","39"
"08/02/12 14:15:19","429662.0569","162.7","215.9","749","60.0","39"
"08/02/12 14:20:20","429662.0695","160.8","215.34","748","60.0","39"
"08/02/12 14:25:19","429662.0819","158.3","215.57","737","60.0","40"
"08/02/12 14:30:20","429662.0942","157.6","215.81","728","60.0","40"
"08/02/12 14:35:20","429662.105","170.4","215.9","782","60.03","39"
"08/02/12 14:40:20","429662.1172","166.2","215.88","763","60.0","40"
"08/02/12 14:45:19","429662.1295","171.3","215.27","796","60.03","41"
"08/02/12 14:50:21","429662.141","69.8","213.73","355","60.0","41"
"08/02/12 14:55:20","429662.1489","162.2","216.21","748","60.03","40"
"08/02/12 15:00:21","429662.1577","157.0","215.34","730","60.0","39"
"08/02/12 15:05:19","429662.1695","147.3","215.86","679","60.03","39"
"08/02/12 15:10:19","429662.1808","143.6","216.14","670","60.03","39"
"08/02/12 15:15:20","429662.1919","139.6","214.67","657","60.03","39"
"08/02/12 15:20:21","429662.2027","138.2","215.19","645","60.0","38"
"08/02/12 15:25:20","429662.2133","134.3","215.18","635","60.03","39"
"08/02/12 15:30:20","429662.2237","132.0","216.28","618","60.0","39"
"08/02/12 15:35:21","429662.2339","130.0","215.09","617","60.03","38"
"08/02/12 15:40:20","429662.244","129.2","214.88","608","60.0","38"
"08/02/12 15:45:21","429662.254","126.8","214.68","597","60.0","37"
"08/02/12 15:50:21","429662.2638","125.0","215.55","589","60.03","37"
"08/02/12 15:55:19","429662.2734","121.5","215.08","572","60.03","36"
"08/02/12 16:00:21","429662.2828","118.5","214.71","565","60.0","36"
"08/02/12 16:05:19","429662.2918","115.5","214.9","552","60.03","36"
"08/02/12 16:10:19","429662.3007","113.1","215.35","541","60.03","36"
"08/02/12 16:15:21","429662.3097","118.4","215.28","556","60.0","35"
"08/02/12 16:20:19","429662.3188","113.5","214.62","541","60.03","34"
"08/02/12 16:25:21","429662.3274","107.2","214.36","515","60.0","35"
"08/02/12 16:30:20","429662.3357","105.8","215.73","506","60.0","35"
"08/02/12 16:35:20","429662.3444","118.9","215.31","564","60.03","34"
"08/02/12 16:40:21","429662.3529","39.2","213.39","130","60.03","33"
"08/02/12 16:45:20","429662.3557","32.8","213.29","262","60.0","32"
"08/02/12 16:50:19","429662.358","29.2","212.98","205","60.03","31"
"08/02/12 16:55:19","429662.3606","28.6","213.27","85","60.07","30"
"08/02/12 17:00:21","429662.363","29.8","213.41","73","60.03","29"
"08/02/12 17:05:20","429662.365","35.8","213.05","159","60.03","29"
"08/02/12 17:10:19","429662.3674","31.4","212.72","110","60.0","28"
"08/02/12 17:15:20","429662.3697","14.1","213.41","22","60.03","28"
"08/02/12 17:20:19","429662.3708","11.1","213.7","36","60.03","27"
"08/02/12 17:25:21","429662.3757","61.1","214.3","316","60.0","28"
"08/02/12 17:30:20","429662.3796","59.0","214.31","156","60.03","28"
"08/02/12 17:35:20","429662.3837","50.6","214.24","359","60.03","28"
"08/02/12 17:40:19","429662.3873","41.9","215.02","403","60.03","28"
"08/02/12 17:45:20","429662.3899","13.1","213.7","268","60.03","28"
"08/02/12 17:50:21","429662.3921","14.0","213.57","175","60.03","28"
"08/02/12 17:55:20","429662.3931","40.1","214.47","316","60.03","28"
"08/02/12 18:00:19","429662.3958","28.0","213.72","124","60.03","28"
"08/02/12 18:05:20","429662.3982","21.3","213.89","310","59.96","28"
"08/02/12 18:10:20","429662.4002","23.1","213.92","300","60.03","28"
"08/02/12 18:15:20","429662.4021","29.6","213.53","235","60.0","28"
"08/02/12 18:20:21","429662.4035","14.0","213.71","6","60.0","28"
"08/02/12 18:25:20","429662.4048","14.4","214.12","7","60.03","27"
"08/02/12 18:30:20","429662.4059","11.7","214.05","36","60.03","27"
"08/02/12 18:35:20","429662.4069","14.7","214.67","5","60.03","27"
"08/02/12 18:40:19","429662.4082","14.9","213.47","6","60.03","27"
"08/02/12 18:45:20","429662.409","10.4","213.38","184","60.0","26"
"08/02/12 18:50:21","429662.4096","12.9","213.93","1","60.03","26"
"08/02/12 18:55:20","429662.41","11.9","213.89","3","60.03","26"
"08/02/12 19:00:20","429662.4103","13.6","213.73","1","60.0","25"
"08/03/12 06:25:23","429662.4103","0.0","213.62","0","60.03","17"
"08/03/12 06:50:20","429662.4122","10.9","212.67","12","60.03","19"
"08/03/12 06:55:19","429662.4132","16.5","213.0","67","60.03","19"
"08/03/12 07:00:20","429662.4147","20.3","212.77","264","60.03","19"
"08/03/12 07:05:20","429662.4163","16.7","211.96","87","60.03","19"
"08/03/12 07:10:21","429662.4177","14.4","212.47","47","60.03","20"
"08/03/12 07:15:20","429662.4193","13.7","213.02","24","60.03","20"
"08/03/12 07:20:20","429662.421","30.6","213.31","58","60.03","20"
"08/03/12 07:25:20","429662.4237","30.6","212.92","62","60.03","20"
"08/03/12 07:30:21","429662.4264","30.6","212.56","129","60.0","20"
"08/03/12 07:35:21","429662.4287","29.3","212.91","42","60.0","20"
"08/03/12 07:40:21","429662.4314","32.5","213.28","135","59.96","20"
"08/03/12 07:45:20","429662.4343","30.0","213.61","155","60.0","21"
"08/03/12 07:50:20","429662.4374","42.8","213.29","102","60.03","21"
"08/03/12 07:55:21","429662.4405","49.4","213.29","119","60.07","22"
"08/03/12 08:00:21","429662.4438","49.2","213.5","354","60.03","22"
"08/03/12 08:05:20","429662.447","29.6","213.54","115","60.03","22"
"08/03/12 08:10:20","429662.4497","31.5","213.52","174","60.0","22"
"08/03/12 08:15:19","429662.4528","48.7","214.02","297","60.0","22"
"08/03/12 08:20:20","429662.4561","48.0","214.81","231","60.0","22"
"08/03/12 08:25:21","429662.4592","34.6","213.14","284","60.03","22"
"08/03/12 08:35:19","429662.4655","27.5","214.31","202","60.03","22"
"08/03/12 08:40:20","429662.4686","45.8","215.08","87","60.0","22"
"08/03/12 08:45:21","429662.4718","38.4","214.74","127","60.0","22"
"08/03/12 08:50:20","429662.4755","39.4","214.88","110","60.0","22"
"08/03/12 08:55:21","429662.4795","53.5","215.48","380","60.0","22"
"08/03/12 09:00:21","429662.4838","45.9","214.57","392","60.03","22"
"08/03/12 09:05:20","429662.4873","44.1","214.26","124","59.96","22"
"08/03/12 09:10:21","429662.4928","72.6","214.35","296","60.0","23"
"08/03/12 09:15:20","429662.4989","72.1","215.56","356","60.0","23"
"08/03/12 09:20:21","429662.5059","84.3","214.95","416","60.0","23"
"08/03/12 09:25:21","429662.5148","114.6","216.02","547","60.03","24"
"08/03/12 09:30:21","429662.5243","140.6","216.49","653","60.03","24"
"08/03/12 09:35:21","429662.5346","126.0","216.81","591","60.0","25"
"08/03/12 09:40:21","429662.5439","112.0","216.65","534","60.03","25"
"08/03/12 09:45:20","429662.5517","86.5","215.01","428","60.03","25"
"08/03/12 09:50:20","429662.5583","64.4","214.49","329","60.03","25"
"08/03/12 09:55:20","429662.5636","68.9","215.34","346","60.03","25"
"08/03/12 10:00:20","429662.5694","70.5","214.36","352","59.96","25"
"08/03/12 10:05:21","429662.5749","73.8","214.81","370","60.03","25"
"08/03/12 10:10:21","429662.58","60.5","215.26","298","60.0","24"
"08/03/12 10:15:20","429662.5841","54.1","214.97","348","60.0","24"
"08/03/12 10:20:19","429662.5904","106.9","216.42","508","60.03","24"
"08/03/12 10:25:20","429662.5966","84.8","215.43","417","60.0","24"
"08/03/12 10:30:21","429662.6071","160.7","216.26","741","60.0","25"
"08/03/12 10:35:21","429662.6194","92.0","215.22","447","60.0","26"
"08/03/12 10:40:20","429662.6254","82.1","214.93","406","60.03","25"
"08/03/12 10:45:20","429662.633","91.2","215.41","446","60.03","26"
"08/03/12 10:50:21","429662.6408","77.5","215.38","382","60.03","26"
"08/03/12 10:55:21","429662.6498","149.0","217.35","685","60.07","26"
"08/03/12 11:00:21","429662.6586","151.0","216.99","701","60.07","26"
"08/06/12 09:27:55","429662.6664","123.4","214.36","583","60.0","31"
"08/06/12 09:32:56","429662.6761","125.1","215.63","591","60.03","31"
"08/06/12 09:37:56","429662.686","127.5","214.7","604","60.0","32"
"08/06/12 09:54:33","429662.7086","136.6","215.41","634","60.0","32"
"08/06/12 09:59:33","429662.7193","137.7","214.75","646","60.03","33"
"08/06/12 10:04:34","429662.7301","139.7","214.85","656","60.03","33"
"08/06/12 10:09:33","429662.7411","142.3","214.14","668","60.03","34"
"08/06/12 10:14:32","429662.7523","145.7","215.6","675","60.03","34"
"08/06/12 10:19:34","429662.7636","146.1","215.09","683","60.03","34"
"08/06/12 10:24:34","429662.7752","148.5","214.61","692","60.0","34"
"08/06/12 10:29:33","429662.7868","151.3","214.67","709","60.0","35"
"08/06/12 10:34:34","429662.7987","153.2","215.12","708","60.0","35"
"08/06/12 10:39:34","429662.8108","155.3","216.1","722","60.0","35"
